Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,15,104.0,234.5,4.0,15.35,297.5,285.4,229.74
2018,2,11,13,30,150.0,217.0,3.9,15.0,307.0,289.52,233.83
2018,2,11,13,45,381.0,189.5,3.75,14.65,407.0,409.61,330.74
2018,2,11,14,0,612.0,162.0,3.6,14.3,507.0,485.6,388.3
2018,2,11,14,15,580.0,162.0,3.65,13.85,475.5,424.68,337.81
2018,2,11,14,30,548.0,162.0,3.7,13.4,444.0,372.0,293.31
2018,2,11,14,45,479.0,163.0,3.7,12.95,397.5,309.96,241.23
2018,2,11,15,0,410.0,164.0,3.7,12.5,351.0,255.38,195.4
2018,2,11,15,15,223.0,150.0,3.7,12.5,250.5,168.18,127.78
2018,2,11,15,30,36.0,136.0,3.7,12.5,150.0,107.35,84.43
2018,2,11,15,45,105.5,120.0,4.0,11.6,153.5,98.11,74.54
2018,2,11,16,0,175.0,104.0,4.3,10.7,157.0,77.73,59.24
2018,2,11,16,15,129.5,94.0,4.1,10.15,129.5,67.46,55.54
2018,2,11,16,30,84.0,84.0,3.9,9.6,102.0,59.71,48.48
2018,2,11,16,45,57.5,64.0,3.7,9.0,75.0,46.15,35.94
2018,2,11,17,0,31.0,44.0,3.5,8.4,48.0,32.42,23.05
2018,2,11,17,15,16.0,26.5,3.5,8.15,28.5,19.9,9.84
2018,2,11,17,30,1.0,9.0,3.5,7.9,9.0,7.08,0.0
2018,2,11,17,45,0.5,4.5,3.45,7.65,4.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,7.35,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,7.2,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,7.1,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,7.1,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,12,6,45,50.0,5.0,2.45,5.05,5.0,0.0,0.0
2018,2,12,7,0,100.0,10.0,2.5,5.3,10.0,80.36,0.0
2018,2,12,7,15,276.5,20.0,2.6,5.75,42.0,267.16,10.36
2018,2,12,7,30,453.0,30.0,2.7,6.2,74.0,455.97,365.97
2018,2,12,7,45,556.5,36.0,2.8,6.7,121.0,556.17,463.21
2018,2,12,8,0,660.0,42.0,2.9,7.2,168.0,674.17,562.14
2018,2,12,8,15,717.5,46.0,2.9,7.55,217.5,751.39,623.95
2018,2,12,8,30,775.0,50.0,2.9,7.9,267.0,828.73,682.43
2018,2,12,8,45,621.0,75.5,2.85,8.25,268.5,739.05,612.27
2018,2,12,9,0,467.0,101.0,2.8,8.6,270.0,620.26,518.9
2018,2,12,9,15,441.0,118.0,2.75,8.9,293.0,621.05,518.37
2018,2,12,9,30,415.0,135.0,2.7,9.2,316.0,618.54,513.99
2018,2,12,9,45,632.0,109.5,2.65,9.5,412.0,818.58,663.91
2018,2,12,10,0,849.0,84.0,2.6,9.8,508.0,998.65,788.81
2018,2,12,10,15,822.0,97.0,2.6,10.0,529.0,983.74,774.13
2018,2,12,10,30,795.0,110.0,2.6,10.2,550.0,964.46,758.7
2018,2,12,10,45,758.0,127.5,2.6,10.4,561.5,945.31,743.61
2018,2,12,11,0,721.0,145.0,2.6,10.6,573.0,914.88,720.71
2018,2,12,11,15,697.5,157.0,2.6,10.7,581.0,888.31,701.02
2018,2,12,11,30,674.0,169.0,2.6,10.8,589.0,858.96,679.4
2018,2,12,11,45,568.0,200.0,2.6,10.95,557.5,762.71,607.84
2018,2,12,12,0,462.0,231.0,2.6,11.1,526.0,678.57,543.03
2018,2,12,12,15,328.5,259.5,2.6,11.15,469.5,553.2,445.87
2018,2,12,12,30,195.0,288.0,2.6,11.2,413.0,437.94,354.12
2018,2,12,12,45,289.0,268.5,2.65,11.3,451.5,494.9,400.57
2018,2,12,13,0,383.0,249.0,2.7,11.4,490.0,525.91,425.39
2018,2,12,13,15,287.5,244.5,2.7,11.45,423.0,433.04,351.08
2018,2,12,13,30,192.0,240.0,2.7,11.5,356.0,336.73,273.63
2018,2,12,13,45,200.5,224.5,2.7,11.5,342.0,313.79,255.22
2018,2,12,14,0,209.0,209.0,2.7,11.5,328.0,298.88,242.51
2018,2,12,14,15,165.0,204.5,2.7,11.4,295.5,250.19,202.3
2018,2,12,14,30,121.0,200.0,2.7,11.3,263.0,215.06,173.26
2018,2,12,14,45,208.5,189.0,2.7,11.25,288.5,225.6,179.43
2018,2,12,15,0,296.0,178.0,2.7,11.2,314.0,228.76,177.67
2018,2,12,15,15,288.5,155.0,2.7,11.2,277.5,186.17,140.55
2018,2,12,15,30,281.0,132.0,2.7,11.2,241.0,145.21,105.67
2018,2,12,15,45,394.5,110.5,2.45,10.75,243.5,118.61,80.58
2018,2,12,16,0,508.0,89.0,2.2,10.3,246.0,79.16,56.18
2018,2,12,16,15,487.0,76.5,1.95,9.5,207.0,60.39,49.3
2018,2,12,16,30,466.0,64.0,1.7,8.7,168.0,51.38,41.16
2018,2,12,16,45,352.5,55.0,1.4,7.95,122.5,41.69,32.16
2018,2,12,17,0,239.0,46.0,1.1,7.2,77.0,34.51,25.16
2018,2,12,17,15,150.0,30.5,1.15,6.95,47.0,22.96,12.83
2018,2,12,17,30,61.0,15.0,1.2,6.7,17.0,11.8,0.0
2018,2,12,17,45,30.5,7.5,1.2,6.45,8.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.45,5.15,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.4,5.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.3,5.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.2,5.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.3,4.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.35,4.8,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.45,4.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.95,2.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.95,2.95,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,13,6,45,45.5,5.0,0.85,3.7,5.5,0.0,0.0
2018,2,13,7,0,91.0,10.0,0.8,4.1,11.0,73.84,0.0
2018,2,13,7,15,253.5,21.5,0.95,4.95,43.0,252.69,58.59
2018,2,13,7,30,416.0,33.0,1.1,5.8,75.0,428.84,344.36
2018,2,13,7,45,514.5,40.0,1.3,6.6,121.0,536.02,442.27
2018,2,13,8,0,613.0,47.0,1.5,7.4,167.0,638.47,526.92
2018,2,13,8,15,671.0,53.0,1.7,8.25,216.5,718.01,589.46
2018,2,13,8,30,729.0,59.0,1.9,9.1,266.0,797.73,648.96
2018,2,13,8,45,766.0,63.0,2.1,10.0,313.5,854.46,688.93
2018,2,13,9,0,803.0,67.0,2.3,10.9,361.0,909.33,726.23
2018,2,13,9,15,833.5,68.0,2.35,11.4,405.5,951.45,752.97
2018,2,13,9,30,864.0,69.0,2.4,11.9,450.0,990.62,777.17
2018,2,13,9,45,887.0,69.5,2.45,12.4,489.5,1006.13,784.64
2018,2,13,10,0,910.0,70.0,2.5,12.9,529.0,1030.09,798.19
2018,2,13,10,15,922.5,72.0,2.5,13.2,562.0,1041.64,803.21
2018,2,13,10,30,935.0,74.0,2.5,13.5,595.0,1049.18,805.76
2018,2,13,10,45,943.0,75.0,2.45,13.8,620.0,1046.79,801.24
2018,2,13,11,0,951.0,76.0,2.4,14.1,645.0,1040.29,794.27
2018,2,13,11,15,956.5,77.0,2.35,14.3,663.0,1027.2,783.43
2018,2,13,11,30,962.0,78.0,2.3,14.5,681.0,1010.02,770.11
2018,2,13,11,45,964.0,78.5,2.25,14.65,690.5,984.99,751.85
2018,2,13,12,0,966.0,79.0,2.2,14.8,700.0,956.17,731.25
2018,2,13,12,15,965.0,79.5,2.1,14.9,701.0,921.11,706.09
2018,2,13,12,30,964.0,80.0,2.0,15.0,702.0,882.69,678.74
2018,2,13,12,45,926.0,91.5,1.95,15.1,684.0,824.18,637.87
2018,2,13,13,0,888.0,103.0,1.9,15.2,666.0,772.2,601.28
2018,2,13,13,15,877.5,103.5,1.9,15.15,649.5,720.21,562.88
2018,2,13,13,30,867.0,104.0,1.9,15.1,633.0,666.69,522.35
2018,2,13,13,45,721.0,138.5,1.85,15.1,567.5,566.5,444.97
2018,2,13,14,0,575.0,173.0,1.8,15.1,502.0,469.49,369.24
2018,2,13,14,15,486.5,177.5,1.75,14.95,446.0,393.45,308.94
2018,2,13,14,30,398.0,182.0,1.7,14.8,390.0,326.29,254.88
2018,2,13,14,45,264.5,156.5,1.65,14.65,291.0,223.45,173.29
2018,2,13,15,0,131.0,131.0,1.6,14.5,192.0,142.32,109.48
2018,2,13,15,15,357.0,117.5,1.6,14.5,262.5,175.77,127.39
2018,2,13,15,30,583.0,104.0,1.6,14.5,333.0,176.95,116.95
2018,2,13,15,45,636.0,85.5,1.2,13.7,308.0,125.28,75.6
2018,2,13,16,0,689.0,67.0,0.8,12.9,283.0,67.21,43.39
2018,2,13,16,15,647.0,62.0,0.75,12.35,238.5,51.05,40.42
2018,2,13,16,30,605.0,57.0,0.7,11.8,194.0,47.14,36.9
2018,2,13,16,45,492.0,49.0,0.7,11.3,143.0,40.31,30.55
2018,2,13,17,0,379.0,41.0,0.7,10.8,92.0,33.7,24.14
2018,2,13,17,15,268.5,29.5,0.7,10.55,58.0,24.3,14.1
2018,2,13,17,30,158.0,18.0,0.7,10.3,24.0,14.16,0.0
2018,2,13,17,45,79.0,9.0,0.75,10.1,12.0,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,14,6,45,53.5,5.5,0.8,5.4,6.0,0.0,0.0
2018,2,14,7,0,107.0,11.0,0.7,5.8,12.0,86.22,0.0
2018,2,14,7,15,278.5,22.0,0.75,6.65,46.0,274.85,103.22
2018,2,14,7,30,450.0,33.0,0.8,7.5,80.0,456.58,364.2
2018,2,14,7,45,546.0,40.0,0.85,8.35,127.5,562.68,457.1
2018,2,14,8,0,642.0,47.0,0.9,9.2,175.0,664.48,537.66
2018,2,14,8,15,697.5,52.0,0.85,10.0,224.5,741.38,593.58
2018,2,14,8,30,753.0,57.0,0.8,10.8,274.0,818.14,645.63
2018,2,14,8,45,788.5,60.0,0.75,11.6,321.5,872.53,678.96
2018,2,14,9,0,824.0,63.0,0.7,12.4,369.0,924.93,709.38
2018,2,14,9,15,850.5,65.5,0.7,13.1,413.5,965.32,731.83
2018,2,14,9,30,877.0,68.0,0.7,13.8,458.0,990.81,744.08
2018,2,14,9,45,759.5,101.5,0.7,14.5,460.0,938.11,705.39
2018,2,14,10,0,642.0,135.0,0.7,15.2,462.0,858.74,650.05
2018,2,14,10,15,699.5,130.0,0.85,15.45,506.0,907.85,684.8
2018,2,14,10,30,757.0,125.0,1.0,15.7,550.0,952.79,714.6
2018,2,14,10,45,854.0,101.0,1.15,15.9,600.0,1003.04,747.86
2018,2,14,11,0,951.0,77.0,1.3,16.1,650.0,1041.94,773.51
2018,2,14,11,15,898.0,96.0,1.5,16.2,649.5,993.77,743.86
2018,2,14,11,30,845.0,115.0,1.7,16.3,649.0,954.51,720.43
2018,2,14,11,45,740.5,152.5,1.95,16.35,625.5,880.58,673.18
2018,2,14,12,0,636.0,190.0,2.2,16.4,602.0,798.62,618.08
2018,2,14,12,15,490.0,239.0,2.35,16.45,556.5,688.48,537.26
2018,2,14,12,30,344.0,288.0,2.5,16.5,511.0,576.2,452.73
2018,2,14,12,45,404.5,264.0,2.65,16.5,524.0,578.95,456.99
2018,2,14,13,0,465.0,240.0,2.8,16.5,537.0,591.69,467.21
2018,2,14,13,15,322.5,253.5,2.9,16.45,457.5,464.59,368.99
2018,2,14,13,30,180.0,267.0,3.0,16.4,378.0,352.94,280.99
2018,2,14,13,45,167.5,251.5,3.1,16.3,351.5,317.81,253.49
2018,2,14,14,0,155.0,236.0,3.2,16.2,325.0,284.25,226.6
2018,2,14,14,15,355.0,196.0,3.2,16.0,387.0,338.43,268.44
2018,2,14,14,30,555.0,156.0,3.2,15.8,449.0,368.62,287.41
2018,2,14,14,45,724.0,112.5,3.2,15.6,467.5,356.98,270.36
2018,2,14,15,0,893.0,69.0,3.2,15.4,486.0,322.34,231.68
2018,2,14,15,15,871.0,66.5,3.2,15.4,443.5,256.52,172.61
2018,2,14,15,30,849.0,64.0,3.2,15.4,401.0,189.58,115.49
2018,2,14,15,45,819.0,60.5,2.8,14.4,354.0,125.81,69.01
2018,2,14,16,0,789.0,57.0,2.4,13.4,307.0,65.69,41.33
2018,2,14,16,15,743.0,53.0,2.15,12.3,258.0,49.1,38.66
2018,2,14,16,30,697.0,49.0,1.9,11.2,209.0,45.29,35.32
2018,2,14,16,45,619.5,43.0,1.7,10.1,160.0,39.59,30.06
2018,2,14,17,0,542.0,37.0,1.5,9.0,111.0,34.01,24.64
2018,2,14,17,15,387.0,28.0,1.5,8.55,70.0,23.42,13.81
2018,2,14,17,30,232.0,19.0,1.5,8.1,29.0,14.95,0.0
2018,2,14,17,45,116.0,9.5,1.55,7.7,14.5,7.47,0.0
2018,2,14,18,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,15,6,45,63.5,6.0,1.7,4.15,7.0,0.0,0.0
2018,2,15,7,0,127.0,12.0,1.8,4.6,14.0,101.52,0.0
2018,2,15,7,15,312.5,22.5,2.1,5.25,50.5,304.03,149.78
2018,2,15,7,30,498.0,33.0,2.4,5.9,87.0,481.02,393.1
2018,2,15,7,45,592.5,39.0,2.65,6.5,136.0,590.64,492.39
2018,2,15,8,0,687.0,45.0,2.9,7.1,185.0,702.42,585.33
2018,2,15,8,15,742.5,49.0,3.0,7.8,236.0,779.01,645.37
2018,2,15,8,30,798.0,53.0,3.1,8.5,287.0,855.43,702.05
2018,2,15,8,45,834.0,56.5,3.2,9.15,336.5,911.81,741.44
2018,2,15,9,0,870.0,60.0,3.3,9.8,386.0,955.11,769.95
2018,2,15,9,15,895.5,61.5,3.4,10.45,431.5,993.23,794.01
2018,2,15,9,30,921.0,63.0,3.5,11.1,477.0,1028.45,815.53
2018,2,15,9,45,939.0,64.5,3.6,11.75,517.0,1052.74,829.09
2018,2,15,10,0,957.0,66.0,3.7,12.4,557.0,1073.28,840.07
2018,2,15,10,15,969.0,66.5,3.75,12.8,590.0,1082.36,843.54
2018,2,15,10,30,981.0,67.0,3.8,13.2,623.0,1087.29,844.41
2018,2,15,10,45,989.5,68.5,3.85,13.65,649.5,1085.73,840.89
2018,2,15,11,0,998.0,70.0,3.9,14.1,676.0,1079.8,834.63
2018,2,15,11,15,1004.5,70.0,3.9,14.35,694.5,1065.66,823.21
2018,2,15,11,30,1011.0,70.0,3.9,14.6,713.0,1047.24,809.11
2018,2,15,11,45,1015.0,70.5,3.85,14.85,724.0,1022.85,790.73
2018,2,15,12,0,1019.0,71.0,3.8,15.1,735.0,994.36,769.72
2018,2,15,12,15,1019.0,71.0,3.8,15.2,736.0,957.85,743.99
2018,2,15,12,30,1019.0,71.0,3.8,15.3,737.0,917.75,715.75
2018,2,15,12,45,1017.0,70.5,3.75,15.4,730.0,872.11,683.2
2018,2,15,13,0,1015.0,70.0,3.7,15.5,723.0,823.41,648.32
2018,2,15,13,15,1011.0,69.5,3.65,15.45,707.5,770.47,609.59
2018,2,15,13,30,1007.0,69.0,3.6,15.4,692.0,715.09,566.35
2018,2,15,13,45,1000.5,68.0,3.6,15.4,668.5,655.55,518.85
2018,2,15,14,0,994.0,67.0,3.6,15.4,645.0,594.33,468.59
2018,2,15,14,15,984.0,66.0,3.55,15.2,614.0,530.06,414.52
2018,2,15,14,30,974.0,65.0,3.5,15.0,583.0,465.06,358.07
2018,2,15,14,45,960.0,63.5,3.45,14.85,545.5,397.76,298.11
2018,2,15,15,0,946.0,62.0,3.4,14.7,508.0,330.77,237.26
2018,2,15,15,15,926.0,60.0,3.4,14.7,464.5,262.62,175.79
2018,2,15,15,30,906.0,58.0,3.4,14.7,421.0,196.1,118.65
2018,2,15,15,45,876.5,55.0,2.8,13.75,372.5,129.78,70.42
2018,2,15,16,0,847.0,52.0,2.2,12.8,324.0,66.81,42.3
2018,2,15,16,15,802.0,48.5,1.95,11.65,273.0,46.2,36.16
2018,2,15,16,30,757.0,45.0,1.7,10.5,222.0,42.58,32.99
2018,2,15,16,45,683.0,40.0,1.45,9.35,171.5,37.52,28.33
2018,2,15,17,0,609.0,35.0,1.2,8.2,121.0,32.61,23.55
2018,2,15,17,15,446.5,27.5,1.2,7.85,77.0,25.25,15.67
2018,2,15,17,30,284.0,20.0,1.2,7.5,33.0,16.78,0.0
2018,2,15,17,45,142.0,10.0,1.2,7.15,16.5,7.87,0.0
2018,2,15,18,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,2,16,6,45,67.0,6.5,0.8,5.85,7.5,0.0,0.0
2018,2,16,7,0,134.0,13.0,0.8,6.1,15.0,107.38,0.0
2018,2,16,7,15,304.5,23.0,0.9,6.85,51.0,300.97,171.34
2018,2,16,7,30,475.0,33.0,1.0,7.6,87.0,477.04,384.57
2018,2,16,7,45,572.5,39.0,1.05,8.4,135.5,574.19,468.59
2018,2,16,8,0,670.0,45.0,1.1,9.2,184.0,687.79,557.77
2018,2,16,8,15,723.0,49.5,1.2,9.95,234.5,762.16,613.33
2018,2,16,8,30,776.0,54.0,1.3,10.7,285.0,836.43,666.02
2018,2,16,8,45,810.5,57.0,1.35,11.45,333.0,890.21,701.11
2018,2,16,9,0,845.0,60.0,1.4,12.2,381.0,942.01,733.59
2018,2,16,9,15,868.0,63.0,1.55,12.95,425.5,968.3,749.27
2018,2,16,9,30,891.0,66.0,1.7,13.7,470.0,1002.81,770.49
2018,2,16,9,45,908.0,68.0,1.9,14.45,509.5,1026.52,784.77
2018,2,16,10,0,925.0,70.0,2.1,15.2,549.0,1046.55,796.56
2018,2,16,10,15,936.5,72.0,2.15,15.55,582.0,1057.08,801.24
2018,2,16,10,30,948.0,74.0,2.2,15.9,615.0,1063.51,803.47
2018,2,16,10,45,956.0,75.0,2.25,16.25,640.5,1060.94,799.96
2018,2,16,11,0,964.0,76.0,2.3,16.6,666.0,1054.19,793.98
2018,2,16,11,15,969.0,77.0,2.3,16.85,684.0,1040.28,783.19
2018,2,16,11,30,974.0,78.0,2.3,17.1,702.0,1022.25,769.92
2018,2,16,11,45,976.5,78.0,2.35,17.35,711.5,996.64,752.36
2018,2,16,12,0,979.0,78.0,2.4,17.6,721.0,967.18,732.33
2018,2,16,12,15,979.5,78.5,2.35,17.7,722.5,932.81,708.44
2018,2,16,12,30,980.0,79.0,2.3,17.8,724.0,894.92,682.2
2018,2,16,12,45,978.0,78.5,2.25,17.95,717.0,850.64,651.41
2018,2,16,13,0,976.0,78.0,2.2,18.1,710.0,803.42,618.48
2018,2,16,13,15,971.5,77.5,2.15,18.1,694.5,751.74,581.31
2018,2,16,13,30,967.0,77.0,2.1,18.1,679.0,697.77,540.33
2018,2,16,13,45,959.0,76.5,2.1,18.1,656.0,639.71,495.5
2018,2,16,14,0,951.0,76.0,2.1,18.1,633.0,580.21,448.13
2018,2,16,14,15,941.0,74.0,2.1,17.9,602.5,517.18,396.81
2018,2,16,14,30,931.0,72.0,2.1,17.7,572.0,453.53,343.15
2018,2,16,14,45,916.5,70.5,2.1,17.55,535.0,388.41,286.62
2018,2,16,15,0,902.0,69.0,2.1,17.4,498.0,323.73,229.21
2018,2,16,15,15,881.0,67.0,2.1,17.4,455.5,257.87,171.08
2018,2,16,15,30,860.0,65.0,2.1,17.4,413.0,190.62,114.56
2018,2,16,15,45,830.0,61.5,1.65,16.2,365.5,126.03,68.43
2018,2,16,16,0,800.0,58.0,1.2,15.0,318.0,65.1,41.56
2018,2,16,16,15,755.0,53.5,1.2,13.95,268.0,49.66,38.92
2018,2,16,16,30,710.0,49.0,1.2,12.9,218.0,45.42,35.23
2018,2,16,16,45,577.5,41.0,1.25,11.9,157.5,37.52,28.05
2018,2,16,17,0,445.0,33.0,1.3,10.9,97.0,27.46,18.76
2018,2,16,17,15,306.0,24.0,1.3,10.5,60.0,19.71,11.02
2018,2,16,17,30,167.0,15.0,1.3,10.1,23.0,12.19,0.0
2018,2,16,17,45,83.5,7.5,1.35,9.65,11.5,5.9,0.0
2018,2,16,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,6,45,88.0,7.0,0.85,7.55,9.0,0.0,0.0
2018,2,17,7,0,176.0,14.0,0.8,7.9,18.0,138.64,0.0
2018,2,17,7,15,348.5,23.5,0.85,8.7,56.0,337.94,211.43
2018,2,17,7,30,521.0,33.0,0.9,9.5,94.0,501.77,401.38
2018,2,17,7,45,606.5,39.0,1.0,10.3,142.5,603.44,487.36
2018,2,17,8,0,692.0,45.0,1.1,11.1,191.0,707.52,568.45
2018,2,17,8,15,743.0,49.0,1.1,11.8,241.5,780.03,620.72
2018,2,17,8,30,794.0,53.0,1.1,12.5,292.0,852.25,669.7
2018,2,17,8,45,826.5,56.0,1.15,13.25,340.5,904.49,702.96
2018,2,17,9,0,859.0,59.0,1.2,14.0,389.0,943.37,726.05
2018,2,17,9,15,882.0,61.0,1.15,14.6,433.5,979.68,745.45
2018,2,17,9,30,905.0,63.0,1.1,15.2,478.0,1013.03,762.3
2018,2,17,9,45,920.5,65.0,1.05,15.8,517.0,1035.41,771.65
2018,2,17,10,0,936.0,67.0,1.0,16.4,556.0,1054.05,778.62
2018,2,17,10,15,947.0,69.0,1.0,16.8,589.0,1064.12,781.88
2018,2,17,10,30,958.0,71.0,1.0,17.2,622.0,1070.06,782.81
2018,2,17,10,45,965.0,72.5,0.95,17.6,647.5,1067.08,777.27
2018,2,17,11,0,972.0,74.0,0.9,18.0,673.0,1059.87,769.41
2018,2,17,11,15,975.5,74.5,0.85,18.25,690.0,1043.77,756.72
2018,2,17,11,30,979.0,75.0,0.8,18.5,707.0,1023.59,741.81
2018,2,17,11,45,980.5,75.5,0.8,18.75,716.0,997.54,724.56
2018,2,17,12,0,982.0,76.0,0.8,19.0,725.0,967.65,705.04
2018,2,17,12,15,982.0,76.5,0.7,19.15,726.5,932.74,680.64
2018,2,17,12,30,982.0,77.0,0.6,19.3,728.0,894.33,654.14
2018,2,17,12,45,980.0,77.0,0.55,19.5,721.0,850.49,625.03
2018,2,17,13,0,978.0,77.0,0.5,19.7,714.0,803.68,593.93
2018,2,17,13,15,973.0,76.5,0.5,19.75,698.5,751.52,559.08
2018,2,17,13,30,968.0,76.0,0.5,19.8,683.0,697.11,520.45
2018,2,17,13,45,960.0,75.0,0.5,19.85,659.5,638.45,477.62
2018,2,17,14,0,952.0,74.0,0.5,19.9,636.0,578.38,432.25
2018,2,17,14,15,940.5,73.0,0.65,19.7,605.0,515.51,384.83
2018,2,17,14,30,929.0,72.0,0.8,19.5,574.0,452.16,334.46
2018,2,17,14,45,913.5,70.5,0.95,19.35,537.0,386.75,280.14
2018,2,17,15,0,898.0,69.0,1.1,19.2,500.0,321.91,224.46
2018,2,17,15,15,877.0,66.5,1.1,19.2,457.0,255.85,167.3
2018,2,17,15,30,856.0,64.0,1.1,19.2,414.0,188.31,111.54
2018,2,17,15,45,824.0,61.0,1.0,18.05,366.5,124.19,66.66
2018,2,17,16,0,792.0,58.0,0.9,16.9,319.0,63.97,40.97
2018,2,17,16,15,744.5,54.5,0.95,15.8,269.0,50.34,39.23
2018,2,17,16,30,697.0,51.0,1.0,14.7,219.0,46.95,36.34
2018,2,17,16,45,612.5,44.5,1.05,13.65,167.5,40.78,30.77
2018,2,17,17,0,528.0,38.0,1.1,12.6,116.0,31.98,22.64
2018,2,17,17,15,391.5,29.5,1.1,12.05,75.0,24.6,15.21
2018,2,17,17,30,255.0,21.0,1.1,11.5,34.0,17.49,0.0
2018,2,17,17,45,127.5,10.5,1.1,11.0,17.0,8.26,0.0
2018,2,17,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,18,6,45,6.0,1.5,3.05,7.4,1.5,0.0,0.0
2018,2,18,7,0,12.0,3.0,3.2,7.5,3.0,11.06,0.0
2018,2,18,7,15,159.0,16.5,3.35,7.8,35.0,183.98,125.25
2018,2,18,7,30,306.0,30.0,3.5,8.1,67.0,335.65,280.57
2018,2,18,7,45,260.0,26.0,3.65,8.4,67.5,293.95,251.7
2018,2,18,8,0,214.0,22.0,3.8,8.7,68.0,247.5,214.3
2018,2,18,8,15,107.0,21.0,3.95,9.05,44.0,139.84,120.49
2018,2,18,8,30,0.0,20.0,4.1,9.4,20.0,15.21,7.66
2018,2,18,8,45,15.0,49.5,4.25,9.75,55.5,55.19,43.22
2018,2,18,9,0,30.0,79.0,4.4,10.1,91.0,99.46,81.88
2018,2,18,9,15,66.5,130.0,4.5,10.3,160.0,192.02,161.69
2018,2,18,9,30,103.0,181.0,4.6,10.5,229.0,311.24,261.16
2018,2,18,9,45,55.5,153.0,4.7,10.7,179.0,202.22,168.19
2018,2,18,10,0,8.0,125.0,4.8,10.9,129.0,108.91,87.41
2018,2,18,10,15,10.5,138.0,4.85,10.95,144.0,122.62,98.92
2018,2,18,10,30,13.0,151.0,4.9,11.0,159.0,136.23,110.19
2018,2,18,10,45,27.0,193.0,4.95,11.1,209.5,206.4,168.75
2018,2,18,11,0,41.0,235.0,5.0,11.2,260.0,262.69,214.94
2018,2,18,11,15,71.0,244.5,5.1,11.2,290.0,298.03,244.57
2018,2,18,11,30,101.0,254.0,5.2,11.2,320.0,353.28,289.86
2018,2,18,11,45,74.0,255.0,5.25,11.2,303.5,302.15,247.29
2018,2,18,12,0,47.0,256.0,5.3,11.2,287.0,273.98,223.31
2018,2,18,12,15,99.5,272.0,5.4,11.25,338.0,330.4,270.65
2018,2,18,12,30,152.0,288.0,5.5,11.3,389.0,399.69,327.27
2018,2,18,12,45,172.0,298.0,5.6,11.35,411.5,413.91,338.59
2018,2,18,13,0,192.0,308.0,5.7,11.4,434.0,425.32,347.67
2018,2,18,13,15,172.5,294.5,5.75,11.25,406.0,384.92,314.88
2018,2,18,13,30,153.0,281.0,5.8,11.1,378.0,346.53,283.58
2018,2,18,13,45,101.5,265.5,5.85,11.0,329.0,279.95,228.72
2018,2,18,14,0,50.0,250.0,5.9,10.9,280.0,230.88,188.06
2018,2,18,14,15,139.0,236.0,5.9,10.65,313.0,261.92,213.65
2018,2,18,14,30,228.0,222.0,5.9,10.4,346.0,279.93,226.78
2018,2,18,14,45,409.5,182.0,5.9,10.1,387.0,297.12,235.56
2018,2,18,15,0,591.0,142.0,5.9,9.8,428.0,290.3,220.87
2018,2,18,15,15,692.0,111.0,5.9,9.8,418.0,245.21,174.64
2018,2,18,15,30,793.0,80.0,5.9,9.8,408.0,190.83,121.88
2018,2,18,15,45,749.5,78.0,5.7,9.0,359.5,130.24,77.81
2018,2,18,16,0,706.0,76.0,5.5,8.2,311.0,70.15,49.31
2018,2,18,16,15,652.5,68.5,5.3,7.75,259.5,55.83,45.5
2018,2,18,16,30,599.0,61.0,5.1,7.3,208.0,49.99,40.19
2018,2,18,16,45,511.5,54.5,4.85,6.8,160.0,44.63,35.14
2018,2,18,17,0,424.0,48.0,4.6,6.3,112.0,39.46,30.01
2018,2,18,17,15,254.5,34.0,4.45,6.05,68.5,25.97,16.94
2018,2,18,17,30,85.0,20.0,4.3,5.8,25.0,15.16,0.0
2018,2,18,17,45,42.5,10.0,4.15,5.5,12.5,7.87,0.0
2018,2,18,18,0,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.05,5.05,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.1,4.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.1,4.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,4.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,4.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,4.1,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.3,3.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.3,3.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.25,3.6,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.15,3.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,3.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,2.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.9,2.85,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.9,2.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.85,2.75,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,2.7,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,2.6,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,2.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,2.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.65,2.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,2.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,2.35,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.55,2.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.45,2.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,2.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,2.3,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.55,2.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,2.3,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,2.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,2.4,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,2,19,6,45,9.0,5.5,4.0,2.6,6.0,0.0,0.0
2018,2,19,7,0,18.0,11.0,4.1,2.7,12.0,21.71,0.0
2018,2,19,7,15,75.0,28.5,4.3,2.9,37.0,121.88,86.87
2018,2,19,7,30,132.0,46.0,4.5,3.1,62.0,196.26,166.69
2018,2,19,7,45,185.0,63.0,4.7,3.3,97.0,264.35,230.65
2018,2,19,8,0,238.0,80.0,4.9,3.5,132.0,335.77,295.69
2018,2,19,8,15,217.5,98.0,4.9,3.75,154.5,344.14,302.71
2018,2,19,8,30,197.0,116.0,4.9,4.0,177.0,350.22,306.83
2018,2,19,8,45,348.5,120.5,4.95,4.25,249.0,525.27,457.21
2018,2,19,9,0,500.0,125.0,5.0,4.5,321.0,683.88,586.71
2018,2,19,9,15,497.5,140.5,4.95,4.8,354.0,705.61,600.93
2018,2,19,9,30,495.0,156.0,4.9,5.1,387.0,724.64,613.46
2018,2,19,9,45,711.5,117.5,4.8,5.35,479.5,910.54,754.86
2018,2,19,10,0,928.0,79.0,4.7,5.6,572.0,1062.49,863.26
2018,2,19,10,15,941.5,80.5,4.65,5.85,606.0,1074.13,867.34
2018,2,19,10,30,955.0,82.0,4.6,6.1,640.0,1081.65,869.69
2018,2,19,10,45,965.5,82.0,4.5,6.4,666.5,1080.01,864.96
2018,2,19,11,0,976.0,82.0,4.4,6.7,693.0,1074.11,857.46
2018,2,19,11,15,981.5,82.5,4.35,6.9,711.0,1059.6,844.98
2018,2,19,11,30,987.0,83.0,4.3,7.1,729.0,1040.9,829.79
2018,2,19,11,45,935.0,101.0,4.25,7.3,720.0,984.84,787.96
2018,2,19,12,0,883.0,119.0,4.2,7.5,711.0,937.92,752.95
2018,2,19,12,15,935.5,102.0,4.2,7.55,730.0,920.71,740.46
2018,2,19,12,30,988.0,85.0,4.2,7.6,749.0,907.74,730.97
2018,2,19,12,45,859.5,127.0,4.25,7.7,700.5,816.44,663.62
2018,2,19,13,0,731.0,169.0,4.3,7.8,652.0,724.82,591.92
2018,2,19,13,15,615.0,198.0,4.35,7.7,598.5,630.79,517.37
2018,2,19,13,30,499.0,227.0,4.4,7.6,545.0,540.38,444.39
2018,2,19,13,45,529.0,212.0,4.4,7.55,538.5,511.59,420.55
2018,2,19,14,0,559.0,197.0,4.4,7.5,532.0,478.74,392.22
2018,2,19,14,15,671.0,157.0,4.4,7.35,539.5,464.24,377.15
2018,2,19,14,30,783.0,117.0,4.4,7.2,547.0,430.38,343.94
2018,2,19,14,45,577.0,138.0,4.4,7.0,443.5,323.92,255.33
2018,2,19,15,0,371.0,159.0,4.4,6.8,340.0,236.24,184.27
2018,2,19,15,15,292.5,163.0,4.4,6.8,298.0,189.87,145.71
2018,2,19,15,30,214.0,167.0,4.4,6.8,256.0,156.27,119.88
2018,2,19,15,45,300.5,138.5,4.2,6.35,248.0,125.49,92.07
2018,2,19,16,0,387.0,110.0,4.0,5.9,240.0,82.99,64.17
2018,2,19,16,15,497.0,84.5,3.6,5.45,225.0,65.95,55.2
2018,2,19,16,30,607.0,59.0,3.2,5.0,210.0,48.5,39.22
2018,2,19,16,45,573.0,51.5,2.8,4.55,169.0,42.74,33.77
2018,2,19,17,0,539.0,44.0,2.4,4.1,128.0,36.87,28.01
2018,2,19,17,15,400.0,34.5,2.2,3.7,84.0,28.76,19.75
2018,2,19,17,30,261.0,25.0,2.0,3.3,40.0,20.9,4.02
2018,2,19,17,45,130.5,12.5,1.8,2.9,20.0,9.83,0.0
2018,2,19,18,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,-0.7,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.95,-0.55,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,2,20,6,45,100.5,8.0,0.9,1.0,11.5,0.0,0.0
2018,2,20,7,0,201.0,16.0,0.9,1.5,23.0,158.46,0.0
2018,2,20,7,15,377.5,25.5,1.05,2.3,65.0,370.58,278.98
2018,2,20,7,30,554.0,35.0,1.2,3.1,107.0,531.98,439.95
2018,2,20,7,45,635.0,40.5,1.3,3.9,157.0,630.33,523.46
2018,2,20,8,0,716.0,46.0,1.4,4.7,207.0,730.83,603.05
2018,2,20,8,15,764.5,50.0,1.4,5.3,258.5,801.79,655.24
2018,2,20,8,30,813.0,54.0,1.4,5.9,310.0,872.32,704.22
2018,2,20,8,45,843.5,57.5,1.4,6.5,359.0,923.85,737.27
2018,2,20,9,0,874.0,61.0,1.4,7.1,408.0,961.8,759.74
2018,2,20,9,15,895.0,63.5,1.4,7.5,453.0,997.09,780.4
2018,2,20,9,30,916.0,66.0,1.4,7.9,498.0,1029.26,798.53
2018,2,20,9,45,930.0,68.0,1.4,8.25,537.0,1050.12,809.02
2018,2,20,10,0,944.0,70.0,1.4,8.6,576.0,1067.15,817.12
2018,2,20,10,15,953.5,72.0,1.45,8.9,609.0,1075.56,820.76
2018,2,20,10,30,963.0,74.0,1.5,9.2,642.0,1079.79,821.93
2018,2,20,10,45,968.0,76.0,1.55,9.5,667.0,1075.21,817.54
2018,2,20,11,0,973.0,78.0,1.6,9.8,692.0,1066.39,810.64
2018,2,20,11,15,951.0,87.0,1.7,9.95,700.5,1035.48,790.52
2018,2,20,11,30,929.0,96.0,1.8,10.1,709.0,1001.02,768.14
2018,2,20,11,45,920.5,101.5,1.9,10.3,715.5,971.98,749.16
2018,2,20,12,0,912.0,107.0,2.0,10.5,722.0,939.6,727.66
2018,2,20,12,15,945.5,94.5,2.05,10.55,733.5,921.1,715.52
2018,2,20,12,30,979.0,82.0,2.1,10.6,745.0,896.94,699.32
2018,2,20,12,45,976.5,82.5,2.2,10.65,738.0,853.05,669.67
2018,2,20,13,0,974.0,83.0,2.3,10.7,731.0,806.2,637.66
2018,2,20,13,15,969.0,82.0,2.35,10.65,715.0,753.38,599.18
2018,2,20,13,30,964.0,81.0,2.4,10.6,699.0,698.34,556.86
2018,2,20,13,45,955.5,80.5,2.45,10.55,675.0,639.77,510.47
2018,2,20,14,0,947.0,80.0,2.5,10.5,651.0,579.82,461.42
2018,2,20,14,15,936.0,78.5,2.55,10.3,620.0,516.67,408.36
2018,2,20,14,30,925.0,77.0,2.6,10.1,589.0,453.01,352.96
2018,2,20,14,45,908.5,75.0,2.65,9.9,550.5,386.77,293.81
2018,2,20,15,0,892.0,73.0,2.7,9.7,512.0,321.24,234.05
2018,2,20,15,15,871.0,70.5,2.7,9.7,469.0,255.31,174.16
2018,2,20,15,30,850.0,68.0,2.7,9.7,426.0,187.83,116.07
2018,2,20,15,45,819.0,64.5,2.65,9.0,378.0,123.6,69.61
2018,2,20,16,0,788.0,61.0,2.6,8.3,330.0,63.2,51.99
2018,2,20,16,15,612.5,69.5,2.35,7.45,259.5,55.98,45.72
2018,2,20,16,30,437.0,78.0,2.1,6.6,189.0,58.32,47.97
2018,2,20,16,45,316.5,67.5,1.8,5.8,138.5,50.04,40.31
2018,2,20,17,0,196.0,57.0,1.5,5.0,88.0,42.05,32.66
2018,2,20,17,15,128.5,39.5,1.5,4.55,57.0,29.35,20.33
2018,2,20,17,30,61.0,22.0,1.5,4.1,26.0,16.56,3.58
2018,2,20,17,45,30.5,11.0,1.45,3.65,13.0,8.65,0.0
2018,2,20,18,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,0.95,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,1.1,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,1.45,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,1.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,1.65,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,1.8,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,1.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,2.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.3,2.15,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.3,2.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.25,2.25,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,2.25,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,2.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,2.25,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,21,6,45,90.0,9.0,0.2,2.4,12.5,0.0,0.0
2018,2,21,7,0,180.0,18.0,0.2,2.5,25.0,144.83,0.0
2018,2,21,7,15,332.5,28.0,0.3,2.85,64.0,341.05,261.85
2018,2,21,7,30,485.0,38.0,0.4,3.2,103.0,491.02,403.69
2018,2,21,7,45,506.5,48.5,0.5,3.6,141.5,540.25,448.16
2018,2,21,8,0,528.0,59.0,0.6,4.0,180.0,589.54,489.72
2018,2,21,8,15,612.5,64.0,0.75,4.5,235.5,688.8,566.65
2018,2,21,8,30,697.0,69.0,0.9,5.0,291.0,790.26,641.06
2018,2,21,8,45,767.5,66.5,1.0,5.5,346.0,862.94,691.12
2018,2,21,9,0,838.0,64.0,1.1,6.0,401.0,942.16,744.47
2018,2,21,9,15,863.5,65.5,1.0,6.5,446.0,968.62,756.16
2018,2,21,9,30,889.0,67.0,0.9,7.0,491.0,1003.56,773.83
2018,2,21,9,45,909.0,68.0,0.8,7.45,531.0,1028.96,784.57
2018,2,21,10,0,929.0,69.0,0.7,7.9,571.0,1050.72,792.78
2018,2,21,10,15,940.0,70.5,0.65,8.3,604.0,1060.04,794.31
2018,2,21,10,30,951.0,72.0,0.6,8.7,637.0,1065.24,793.54
2018,2,21,10,45,958.5,73.0,0.55,9.15,662.5,1062.05,787.52
2018,2,21,11,0,966.0,74.0,0.5,9.6,688.0,1054.64,779.21
2018,2,21,11,15,970.5,75.5,0.65,9.9,706.0,1040.66,772.56
2018,2,21,11,30,975.0,77.0,0.8,10.2,724.0,1022.51,763.23
2018,2,21,11,45,976.5,78.0,0.9,10.5,733.5,996.88,747.79
2018,2,21,12,0,978.0,79.0,1.0,10.8,743.0,967.38,729.75
2018,2,21,12,15,924.0,97.0,1.2,10.95,725.5,905.16,691.58
2018,2,21,12,30,870.0,115.0,1.4,11.1,708.0,851.51,658.21
2018,2,21,12,45,888.0,107.5,1.55,11.25,707.5,809.72,631.31
2018,2,21,13,0,906.0,100.0,1.7,11.4,707.0,773.3,607.46
2018,2,21,13,15,904.5,99.0,1.85,11.4,694.0,725.69,573.1
2018,2,21,13,30,903.0,98.0,2.0,11.4,681.0,675.69,535.55
2018,2,21,13,45,918.5,90.0,2.15,11.4,665.5,626.8,497.46
2018,2,21,14,0,934.0,82.0,2.3,11.4,650.0,574.21,454.75
2018,2,21,14,15,880.5,92.5,2.35,11.25,607.0,504.08,396.73
2018,2,21,14,30,827.0,103.0,2.4,11.1,564.0,435.71,338.76
2018,2,21,14,45,844.5,92.0,2.45,10.95,536.5,377.8,286.48
2018,2,21,15,0,862.0,81.0,2.5,10.8,509.0,316.83,230.11
2018,2,21,15,15,848.0,76.5,2.5,10.8,468.0,251.62,171.08
2018,2,21,15,30,834.0,72.0,2.5,10.8,427.0,187.6,116.03
2018,2,21,15,45,801.0,69.0,2.25,10.2,379.0,124.53,70.94
2018,2,21,16,0,768.0,66.0,2.0,9.6,331.0,65.55,53.83
2018,2,21,16,15,713.0,63.0,1.75,8.8,280.0,56.75,46.17
2018,2,21,16,30,658.0,60.0,1.5,8.0,229.0,49.76,39.94
2018,2,21,16,45,574.5,54.0,1.25,7.2,178.5,44.65,35.24
2018,2,21,17,0,491.0,48.0,1.0,6.4,128.0,39.73,30.45
2018,2,21,17,15,370.5,38.0,1.05,6.1,86.0,31.47,22.19
2018,2,21,17,30,250.0,28.0,1.1,5.8,44.0,23.38,9.0
2018,2,21,17,45,130.0,14.5,1.1,5.45,22.5,11.41,0.0
2018,2,21,18,0,10.0,1.0,1.1,5.1,1.0,0.0,0.0
