Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,16,15,234.5,143.0,3.75,9.3,234.0,97.92,82.68
2018,3,24,16,30,334.0,125.0,3.5,8.9,246.0,86.7,73.0
2018,3,24,16,45,215.0,113.0,3.25,8.5,186.5,79.38,66.68
2018,3,24,17,0,96.0,101.0,3.0,8.1,127.0,71.26,59.43
2018,3,24,17,15,85.0,77.5,2.65,7.45,96.5,55.8,45.32
2018,3,24,17,30,74.0,54.0,2.3,6.8,66.0,39.9,30.54
2018,3,24,17,45,96.5,37.5,1.95,6.1,47.0,27.91,19.02
2018,3,24,18,0,119.0,21.0,1.6,5.4,28.0,15.93,3.55
2018,3,24,18,15,59.5,10.5,1.55,5.15,14.0,8.26,0.0
2018,3,24,18,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,25,5,45,14.5,3.0,0.95,2.95,2.5,0.0,0.0
2018,3,25,6,0,29.0,6.0,0.9,3.2,5.0,0.0,0.0
2018,3,25,6,15,164.5,19.5,1.15,3.9,32.0,112.31,0.0
2018,3,25,6,30,300.0,33.0,1.4,4.6,59.0,270.75,210.92
2018,3,25,6,45,423.5,42.0,1.65,5.35,107.0,383.98,323.09
2018,3,25,7,0,547.0,51.0,1.9,6.1,155.0,506.64,428.82
2018,3,25,7,15,593.0,60.0,2.05,6.5,204.5,577.83,487.98
2018,3,25,7,30,639.0,69.0,2.2,6.9,254.0,650.77,545.67
2018,3,25,7,45,712.0,70.0,2.35,7.3,314.0,737.63,611.39
2018,3,25,8,0,785.0,71.0,2.5,7.7,374.0,821.63,672.34
2018,3,25,8,15,814.0,75.0,2.55,8.0,427.0,875.81,708.96
2018,3,25,8,30,843.0,79.0,2.6,8.3,480.0,928.1,743.59
2018,3,25,8,45,801.5,98.5,2.7,8.6,511.0,928.45,740.97
2018,3,25,9,0,760.0,118.0,2.8,8.9,542.0,930.33,740.09
2018,3,25,9,15,576.0,183.5,2.85,9.1,519.5,818.0,656.54
2018,3,25,9,30,392.0,249.0,2.9,9.3,497.0,682.9,551.16
2018,3,25,9,45,398.0,260.5,2.95,9.55,524.5,699.69,563.07
2018,3,25,10,0,404.0,272.0,3.0,9.8,552.0,738.18,589.33
2018,3,25,10,15,337.0,308.5,3.05,9.95,549.0,680.57,543.29
2018,3,25,10,30,270.0,345.0,3.1,10.1,546.0,644.57,513.36
2018,3,25,10,45,346.5,334.5,3.2,10.25,601.0,699.88,556.27
2018,3,25,11,0,423.0,324.0,3.3,10.4,656.0,771.94,609.71
2018,3,25,11,15,445.5,322.0,3.35,10.45,677.5,776.25,612.22
2018,3,25,11,30,468.0,320.0,3.4,10.5,699.0,777.23,612.84
2018,3,25,11,45,381.0,338.0,3.45,10.6,648.5,677.54,537.27
2018,3,25,12,0,294.0,356.0,3.5,10.7,598.0,600.06,477.25
2018,3,25,12,15,197.5,338.5,3.6,10.7,501.0,470.2,376.78
2018,3,25,12,30,101.0,321.0,3.7,10.7,404.0,365.21,293.1
2018,3,25,12,45,76.5,296.5,3.8,10.75,359.0,303.42,244.03
2018,3,25,13,0,52.0,272.0,3.9,10.8,314.0,259.03,208.14
2018,3,25,13,15,46.0,278.5,3.95,10.75,315.0,255.09,204.91
2018,3,25,13,30,40.0,285.0,4.0,10.7,316.0,251.28,201.76
2018,3,25,13,45,24.5,241.5,4.05,10.7,260.5,203.47,163.06
2018,3,25,14,0,9.0,198.0,4.1,10.7,205.0,156.39,124.75
2018,3,25,14,15,10.5,181.0,4.1,10.6,188.5,142.88,113.85
2018,3,25,14,30,12.0,164.0,4.1,10.5,172.0,129.41,102.85
2018,3,25,14,45,100.0,198.5,4.15,10.4,260.5,178.82,141.2
2018,3,25,15,0,188.0,233.0,4.2,10.3,349.0,211.51,164.0
2018,3,25,15,15,442.0,180.0,4.2,10.3,426.5,197.51,140.63
2018,3,25,15,30,696.0,127.0,4.2,10.3,504.0,154.01,97.6
2018,3,25,15,45,729.5,107.5,4.15,9.95,470.5,90.78,64.77
2018,3,25,16,0,763.0,88.0,4.1,9.6,437.0,75.23,62.08
2018,3,25,16,15,736.5,81.5,3.9,9.3,386.0,70.53,58.17
2018,3,25,16,30,710.0,75.0,3.7,9.0,335.0,60.64,49.51
2018,3,25,16,45,615.5,73.0,3.45,8.65,273.0,58.35,47.62
2018,3,25,17,0,521.0,71.0,3.2,8.3,211.0,56.47,45.99
2018,3,25,17,15,460.0,60.0,2.9,7.65,163.5,48.22,38.43
2018,3,25,17,30,399.0,49.0,2.6,7.0,116.0,39.81,30.47
2018,3,25,17,45,328.5,37.0,2.3,6.3,79.0,30.37,21.24
2018,3,25,18,0,258.0,25.0,2.0,5.6,42.0,20.75,7.54
2018,3,25,18,15,129.0,12.5,2.0,5.35,21.0,9.83,0.0
2018,3,25,18,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.95,4.45,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.95,3.65,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.25,3.7,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,3.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,3.95,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.65,4.05,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,4.1,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,4.1,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,3.95,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,3,26,5,45,24.5,3.5,2.8,4.25,3.0,0.0,0.0
2018,3,26,6,0,49.0,7.0,2.9,4.4,6.0,0.0,0.0
2018,3,26,6,15,213.0,19.5,3.05,4.85,36.5,140.86,0.0
2018,3,26,6,30,377.0,32.0,3.2,5.3,67.0,320.49,255.75
2018,3,26,6,45,494.0,39.5,3.4,5.7,116.5,430.03,364.65
2018,3,26,7,0,611.0,47.0,3.6,6.1,166.0,541.05,461.71
2018,3,26,7,15,678.5,52.5,3.75,6.7,222.0,628.44,534.19
2018,3,26,7,30,746.0,58.0,3.9,7.3,278.0,718.46,605.04
2018,3,26,7,45,790.5,60.5,4.05,7.85,334.0,787.06,656.24
2018,3,26,8,0,835.0,63.0,4.2,8.4,390.0,855.43,705.81
2018,3,26,8,15,863.0,66.0,4.25,8.9,444.0,898.23,734.19
2018,3,26,8,30,891.0,69.0,4.3,9.4,498.0,948.84,767.84
2018,3,26,8,45,911.5,71.0,4.35,9.95,548.0,988.52,792.69
2018,3,26,9,0,932.0,73.0,4.4,10.5,598.0,1025.2,815.14
2018,3,26,9,15,946.5,74.5,4.45,10.85,642.5,1051.87,830.95
2018,3,26,9,30,961.0,76.0,4.5,11.2,687.0,1074.76,844.18
2018,3,26,9,45,972.0,77.0,4.55,11.6,726.0,1089.46,851.63
2018,3,26,10,0,983.0,78.0,4.6,12.0,765.0,1099.95,856.35
2018,3,26,10,15,987.5,80.0,4.6,12.3,795.5,1100.68,854.29
2018,3,26,10,30,992.0,82.0,4.6,12.6,826.0,1096.98,849.45
2018,3,26,10,45,995.5,84.0,4.65,12.85,850.0,1087.83,841.78
2018,3,26,11,0,999.0,86.0,4.7,13.1,874.0,1074.26,831.27
2018,3,26,11,15,1001.0,87.5,4.65,13.3,889.5,1054.33,815.69
2018,3,26,11,30,1003.0,89.0,4.6,13.5,905.0,1030.17,797.39
2018,3,26,11,45,1003.0,89.0,4.6,13.65,911.5,998.53,774.63
2018,3,26,12,0,1003.0,89.0,4.6,13.8,918.0,963.06,749.25
2018,3,26,12,15,1002.5,89.0,4.6,13.9,916.5,923.5,721.09
2018,3,26,12,30,1002.0,89.0,4.6,14.0,915.0,880.46,690.36
2018,3,26,12,45,1000.5,88.0,4.55,14.1,905.0,832.44,655.54
2018,3,26,13,0,999.0,87.0,4.5,14.2,895.0,781.45,616.85
2018,3,26,13,15,995.5,86.0,4.45,14.25,877.0,726.41,573.39
2018,3,26,13,30,992.0,85.0,4.4,14.3,859.0,669.03,527.07
2018,3,26,13,45,986.0,84.0,4.35,14.3,833.0,608.21,476.9
2018,3,26,14,0,980.0,83.0,4.3,14.3,807.0,545.81,423.97
2018,3,26,14,15,969.5,82.0,4.25,14.25,772.5,480.23,367.03
2018,3,26,14,30,959.0,81.0,4.2,14.2,738.0,414.15,308.14
2018,3,26,14,45,946.0,79.5,4.1,14.1,697.5,346.73,247.21
2018,3,26,15,0,933.0,78.0,4.0,14.0,657.0,279.7,186.95
2018,3,26,15,15,917.0,76.0,4.0,14.0,611.0,212.48,129.82
2018,3,26,15,30,901.0,74.0,4.0,14.0,565.0,146.59,82.61
2018,3,26,15,45,876.0,72.0,3.8,13.6,513.5,81.98,56.45
2018,3,26,16,0,851.0,70.0,3.6,13.2,462.0,63.93,51.23
2018,3,26,16,15,816.0,67.5,3.25,12.65,407.5,61.48,49.37
2018,3,26,16,30,781.0,65.0,2.9,12.1,353.0,59.06,47.49
2018,3,26,16,45,733.0,61.0,2.5,11.55,298.0,55.34,44.38
2018,3,26,17,0,685.0,57.0,2.1,11.0,243.0,51.68,41.21
2018,3,26,17,15,609.5,51.0,1.9,10.1,189.5,42.56,32.98
2018,3,26,17,30,534.0,45.0,1.7,9.2,136.0,37.51,28.18
2018,3,26,17,45,404.5,36.0,1.55,8.3,91.0,29.87,20.71
2018,3,26,18,0,275.0,27.0,1.4,7.4,46.0,22.49,9.62
2018,3,26,18,15,144.5,15.0,1.4,7.15,24.0,11.8,0.0
2018,3,26,18,30,14.0,3.0,1.4,6.9,2.0,0.0,0.0
2018,3,26,18,45,7.0,1.5,1.35,6.6,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,27,5,45,23.5,3.5,1.25,6.25,3.5,0.0,0.0
2018,3,27,6,0,47.0,7.0,1.3,6.5,7.0,5.51,0.0
2018,3,27,6,15,200.0,20.5,1.3,7.05,37.5,162.64,0.0
2018,3,27,6,30,353.0,34.0,1.3,7.6,68.0,306.5,244.18
2018,3,27,6,45,465.5,42.5,1.25,8.15,117.0,413.34,343.84
2018,3,27,7,0,578.0,51.0,1.2,8.7,166.0,528.9,439.65
2018,3,27,7,15,645.5,56.0,1.25,9.4,220.5,612.84,505.27
2018,3,27,7,30,713.0,61.0,1.3,10.1,275.0,694.45,565.57
2018,3,27,7,45,757.5,64.0,1.35,10.8,330.0,762.58,612.93
2018,3,27,8,0,802.0,67.0,1.4,11.5,385.0,830.55,658.26
2018,3,27,8,15,830.5,71.0,1.55,12.1,438.5,884.5,693.72
2018,3,27,8,30,859.0,75.0,1.7,12.7,492.0,936.52,727.2
2018,3,27,8,45,880.0,77.0,1.8,13.35,541.5,964.82,743.12
2018,3,27,9,0,901.0,79.0,1.9,14.0,591.0,1001.23,764.68
2018,3,27,9,15,918.0,80.0,1.95,14.4,635.5,1029.17,780.32
2018,3,27,9,30,935.0,81.0,2.0,14.8,680.0,1053.51,793.66
2018,3,27,9,45,948.0,81.5,2.1,15.2,719.0,1069.33,802.18
2018,3,27,10,0,961.0,82.0,2.2,15.6,758.0,1081.07,808.24
2018,3,27,10,15,967.0,84.0,2.3,15.9,789.0,1083.21,808.5
2018,3,27,10,30,973.0,86.0,2.4,16.2,820.0,1081.0,806.18
2018,3,27,10,45,976.0,87.5,2.5,16.55,842.5,1070.85,798.68
2018,3,27,11,0,979.0,89.0,2.6,16.9,865.0,1056.41,788.55
2018,3,27,11,15,981.0,90.0,2.6,17.15,880.0,1036.22,773.98
2018,3,27,11,30,983.0,91.0,2.6,17.4,895.0,1011.9,756.87
2018,3,27,11,45,983.5,91.5,2.65,17.6,902.0,981.69,736.57
2018,3,27,12,0,984.0,92.0,2.7,17.8,909.0,947.69,713.73
2018,3,27,12,15,983.0,92.5,2.7,17.95,907.5,908.78,687.21
2018,3,27,12,30,982.0,93.0,2.7,18.1,906.0,866.49,658.3
2018,3,27,12,45,923.5,121.0,2.65,18.25,879.0,803.2,613.87
2018,3,27,13,0,865.0,149.0,2.6,18.4,852.0,748.23,572.01
2018,3,27,13,15,856.0,148.5,2.6,18.45,832.0,694.21,531.59
2018,3,27,13,30,847.0,148.0,2.6,18.5,812.0,638.77,489.03
2018,3,27,13,45,871.5,131.0,2.6,18.5,795.5,586.45,447.72
2018,3,27,14,0,896.0,114.0,2.6,18.5,779.0,528.64,400.6
2018,3,27,14,15,889.0,109.5,2.6,18.45,745.5,466.24,348.38
2018,3,27,14,30,882.0,105.0,2.6,18.4,712.0,403.17,294.06
2018,3,27,14,45,846.5,108.0,2.6,18.3,664.0,334.24,235.01
2018,3,27,15,0,811.0,111.0,2.6,18.2,616.0,270.29,180.33
2018,3,27,15,15,801.0,103.0,2.6,18.2,572.0,206.04,127.2
2018,3,27,15,30,791.0,95.0,2.6,18.2,528.0,142.74,82.48
2018,3,27,15,45,800.0,84.0,2.4,17.75,488.0,79.08,63.11
2018,3,27,16,0,809.0,73.0,2.2,17.3,448.0,65.24,51.5
2018,3,27,16,15,784.0,68.5,1.9,16.65,397.5,61.64,48.7
2018,3,27,16,30,759.0,64.0,1.6,16.0,347.0,57.95,45.76
2018,3,27,16,45,701.0,61.5,1.35,15.35,291.5,55.29,43.65
2018,3,27,17,0,643.0,59.0,1.1,14.7,236.0,48.73,37.98
2018,3,27,17,15,570.5,51.5,1.1,13.95,183.5,42.56,32.48
2018,3,27,17,30,498.0,44.0,1.1,13.2,131.0,36.42,26.78
2018,3,27,17,45,349.0,35.5,1.15,12.4,86.0,29.13,19.76
2018,3,27,18,0,200.0,27.0,1.2,11.6,41.0,20.55,8.85
2018,3,27,18,15,110.5,15.0,1.2,11.4,21.5,11.8,0.0
2018,3,27,18,30,21.0,3.0,1.2,11.2,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.2,10.95,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,28,5,45,36.0,4.5,0.5,8.95,4.5,0.0,0.0
2018,3,28,6,0,72.0,9.0,0.5,9.1,9.0,45.87,0.0
2018,3,28,6,15,224.0,21.0,0.55,9.85,40.0,179.82,19.9
2018,3,28,6,30,376.0,33.0,0.6,10.6,71.0,320.86,253.75
2018,3,28,6,45,479.0,41.0,0.65,11.3,119.5,420.71,343.7
2018,3,28,7,0,582.0,49.0,0.7,12.0,168.0,528.88,431.12
2018,3,28,7,15,644.5,54.0,0.8,12.65,221.5,602.96,488.02
2018,3,28,7,30,707.0,59.0,0.9,13.3,275.0,686.69,549.14
2018,3,28,7,45,748.0,63.5,1.05,13.95,329.5,753.22,595.6
2018,3,28,8,0,789.0,68.0,1.2,14.6,384.0,819.56,640.43
2018,3,28,8,15,789.0,77.5,1.35,15.3,429.0,853.76,661.57
2018,3,28,8,30,789.0,87.0,1.5,16.0,474.0,884.42,680.26
2018,3,28,8,45,804.0,92.5,1.65,16.7,520.5,921.21,702.86
2018,3,28,9,0,819.0,98.0,1.8,17.4,567.0,954.94,723.06
2018,3,28,9,15,870.5,88.5,1.9,17.85,620.5,990.99,744.72
2018,3,28,9,30,922.0,79.0,2.0,18.3,674.0,1036.75,772.56
2018,3,28,9,45,937.0,78.5,2.05,18.75,713.0,1053.28,780.4
2018,3,28,10,0,952.0,78.0,2.1,19.2,752.0,1065.81,786.1
2018,3,28,10,15,960.0,79.0,2.1,19.55,783.0,1068.85,785.51
2018,3,28,10,30,968.0,80.0,2.1,19.9,814.0,1067.58,782.45
2018,3,28,10,45,973.0,81.5,2.15,20.25,838.0,1059.54,775.93
2018,3,28,11,0,978.0,83.0,2.2,20.6,862.0,1047.15,766.85
2018,3,28,11,15,981.5,83.0,2.2,20.9,877.5,1027.39,752.73
2018,3,28,11,30,985.0,83.0,2.2,21.2,893.0,1003.48,736.14
2018,3,28,11,45,987.0,83.0,2.2,21.45,900.5,974.15,716.29
2018,3,28,12,0,989.0,83.0,2.2,21.7,908.0,940.95,693.97
2018,3,28,12,15,988.5,83.0,2.2,21.8,906.5,901.92,668.19
2018,3,28,12,30,988.0,83.0,2.2,21.9,905.0,859.48,640.03
2018,3,28,12,45,986.0,83.0,2.2,22.05,895.5,812.69,608.62
2018,3,28,13,0,984.0,83.0,2.2,22.2,886.0,762.99,573.36
2018,3,28,13,15,980.0,82.5,2.2,22.15,868.0,708.86,533.66
2018,3,28,13,30,976.0,82.0,2.2,22.1,850.0,652.48,491.12
2018,3,28,13,45,970.0,81.0,2.25,22.1,824.5,592.59,444.76
2018,3,28,14,0,964.0,80.0,2.3,22.1,799.0,531.18,395.55
2018,3,28,14,15,956.0,78.5,2.3,22.0,766.0,467.27,342.68
2018,3,28,14,30,948.0,77.0,2.3,21.9,733.0,402.61,287.57
2018,3,28,14,45,936.5,76.0,2.35,21.75,693.5,336.87,230.65
2018,3,28,15,0,925.0,75.0,2.4,21.6,654.0,271.33,174.05
2018,3,28,15,15,909.5,72.5,2.4,21.6,608.5,204.53,119.61
2018,3,28,15,30,894.0,70.0,2.4,21.6,563.0,139.04,75.09
2018,3,28,15,45,873.5,68.0,2.25,21.0,513.5,75.32,59.06
2018,3,28,16,0,853.0,66.0,2.1,20.4,464.0,67.87,53.1
2018,3,28,16,15,800.0,67.5,1.85,19.7,406.5,61.19,47.69
2018,3,28,16,30,747.0,69.0,1.6,19.0,349.0,61.56,48.32
2018,3,28,16,45,683.0,65.0,1.4,18.25,291.0,57.78,45.3
2018,3,28,17,0,619.0,61.0,1.2,17.5,233.0,49.92,38.58
2018,3,28,17,15,572.0,52.5,1.2,16.6,185.0,43.32,32.79
2018,3,28,17,30,525.0,44.0,1.2,15.7,137.0,36.6,26.67
2018,3,28,17,45,420.0,35.0,1.2,14.8,93.0,29.06,19.53
2018,3,28,18,0,315.0,26.0,1.2,13.9,49.0,21.64,10.14
2018,3,28,18,15,169.5,14.5,1.2,13.7,25.5,11.41,0.0
2018,3,28,18,30,24.0,3.0,1.2,13.5,2.0,0.0,0.0
2018,3,28,18,45,12.0,1.5,1.2,13.3,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,29,5,45,23.0,4.0,0.5,12.35,4.0,0.0,0.0
2018,3,29,6,0,46.0,8.0,0.5,12.5,8.0,31.06,0.0
2018,3,29,6,15,222.5,20.5,0.5,13.1,42.0,181.26,58.81
2018,3,29,6,30,399.0,33.0,0.5,13.7,76.0,335.57,264.01
2018,3,29,6,45,513.0,39.5,0.55,14.3,126.5,441.94,356.36
2018,3,29,7,0,627.0,46.0,0.6,14.9,177.0,551.55,442.76
2018,3,29,7,15,684.5,50.5,0.75,15.45,231.0,629.76,502.06
2018,3,29,7,30,742.0,55.0,0.9,16.0,285.0,709.95,560.04
2018,3,29,7,45,762.0,62.0,1.0,16.55,335.5,762.73,595.52
2018,3,29,8,0,782.0,69.0,1.1,17.1,386.0,813.9,628.89
2018,3,29,8,15,826.0,69.0,1.25,17.7,443.0,876.13,669.43
2018,3,29,8,30,870.0,69.0,1.4,18.3,500.0,926.35,700.82
2018,3,29,8,45,889.0,71.5,1.55,18.95,549.0,964.54,723.73
2018,3,29,9,0,908.0,74.0,1.7,19.6,598.0,999.72,744.53
2018,3,29,9,15,923.5,75.0,1.75,20.0,642.0,1026.17,758.82
2018,3,29,9,30,939.0,76.0,1.8,20.4,686.0,1048.97,770.85
2018,3,29,9,45,950.5,77.0,1.8,20.85,724.5,1063.81,777.01
2018,3,29,10,0,962.0,78.0,1.8,21.3,763.0,1074.53,780.76
2018,3,29,10,15,969.0,79.5,1.85,21.65,794.0,1077.01,780.56
2018,3,29,10,30,976.0,81.0,1.9,22.0,825.0,1075.13,777.88
2018,3,29,10,45,981.0,81.0,1.95,22.3,848.0,1065.19,770.48
2018,3,29,11,0,986.0,81.0,2.0,22.6,871.0,1050.94,760.57
2018,3,29,11,15,988.5,82.5,2.05,22.85,886.5,1031.64,747.77
2018,3,29,11,30,991.0,84.0,2.1,23.1,902.0,1008.15,732.39
2018,3,29,11,45,992.0,84.5,2.15,23.3,909.5,978.18,713.05
2018,3,29,12,0,993.0,85.0,2.2,23.5,917.0,944.35,691.2
2018,3,29,12,15,991.0,86.0,2.25,23.6,915.0,904.83,665.77
2018,3,29,12,30,989.0,87.0,2.3,23.7,913.0,861.96,637.94
2018,3,29,12,45,985.0,88.0,2.3,23.8,903.0,814.46,606.34
2018,3,29,13,0,981.0,89.0,2.3,23.9,893.0,764.2,570.7
2018,3,29,13,15,977.0,88.5,2.35,23.85,875.0,710.08,531.48
2018,3,29,13,30,973.0,88.0,2.4,23.8,857.0,653.73,489.36
2018,3,29,13,45,967.5,86.5,2.4,23.75,831.0,593.72,442.94
2018,3,29,14,0,962.0,85.0,2.4,23.7,805.0,532.17,393.74
2018,3,29,14,15,954.0,83.5,2.4,23.6,772.0,468.3,341.17
2018,3,29,14,30,946.0,82.0,2.4,23.5,739.0,403.69,286.39
2018,3,29,14,45,926.0,83.0,2.4,23.35,696.5,337.08,229.37
2018,3,29,15,0,906.0,84.0,2.4,23.2,654.0,271.66,173.68
2018,3,29,15,15,891.5,80.0,2.4,23.2,608.0,205.03,119.99
2018,3,29,15,30,877.0,76.0,2.4,23.2,562.0,139.66,76.16
2018,3,29,15,45,850.5,73.5,2.25,22.5,510.0,76.47,59.65
2018,3,29,16,0,824.0,71.0,2.1,21.8,458.0,64.1,49.56
2018,3,29,16,15,795.0,67.0,1.9,21.1,405.5,60.73,47.0
2018,3,29,16,30,766.0,63.0,1.7,20.4,353.0,57.3,44.34
2018,3,29,16,45,737.5,58.0,1.5,19.65,302.5,53.05,40.91
2018,3,29,17,0,709.0,53.0,1.3,18.9,252.0,48.71,37.28
2018,3,29,17,15,638.0,48.0,1.25,17.9,198.5,43.88,33.1
2018,3,29,17,30,567.0,43.0,1.2,16.9,145.0,36.12,26.12
2018,3,29,17,45,456.0,35.0,1.15,15.9,99.5,29.23,19.63
2018,3,29,18,0,345.0,27.0,1.1,14.9,54.0,22.56,11.29
2018,3,29,18,15,185.0,15.0,1.1,14.65,28.0,11.8,0.0
2018,3,29,18,30,25.0,3.0,1.1,14.4,2.0,0.0,0.0
2018,3,29,18,45,12.5,1.5,1.1,14.15,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,30,5,45,11.5,4.0,0.5,12.7,4.0,0.0,0.0
2018,3,30,6,0,23.0,8.0,0.5,12.8,8.0,18.67,0.0
2018,3,30,6,15,102.0,24.0,0.5,13.5,34.0,105.21,47.42
2018,3,30,6,30,181.0,40.0,0.5,14.2,60.0,202.4,160.34
2018,3,30,6,45,248.0,55.5,0.45,14.9,99.5,274.19,223.41
2018,3,30,7,0,315.0,71.0,0.4,15.6,139.0,352.49,287.98
2018,3,30,7,15,467.0,73.5,0.4,16.15,205.0,492.8,397.99
2018,3,30,7,30,619.0,76.0,0.4,16.7,271.0,640.31,504.04
2018,3,30,7,45,683.0,79.0,0.4,17.25,330.0,721.23,556.99
2018,3,30,8,0,747.0,82.0,0.4,17.8,389.0,797.77,605.35
2018,3,30,8,15,777.5,86.5,0.45,18.5,442.0,852.54,637.98
2018,3,30,8,30,808.0,91.0,0.5,19.2,495.0,905.53,668.87
2018,3,30,8,45,815.0,98.0,0.6,19.9,539.0,936.53,686.1
2018,3,30,9,0,822.0,105.0,0.7,20.6,583.0,964.07,701.35
2018,3,30,9,15,693.0,157.0,0.7,21.05,580.5,911.33,664.25
2018,3,30,9,30,564.0,209.0,0.7,21.5,578.0,831.42,609.98
2018,3,30,9,45,545.0,231.5,0.75,21.95,604.5,836.09,611.64
2018,3,30,10,0,526.0,254.0,0.8,22.4,631.0,837.21,609.96
2018,3,30,10,15,566.5,253.5,0.85,22.7,674.5,871.14,631.51
2018,3,30,10,30,607.0,253.0,0.9,23.0,718.0,901.67,650.27
2018,3,30,10,45,582.5,273.0,0.9,23.25,730.0,885.19,636.94
2018,3,30,11,0,558.0,293.0,0.9,23.5,742.0,865.75,622.46
2018,3,30,11,15,510.5,318.0,0.95,23.7,734.5,826.61,595.85
2018,3,30,11,30,463.0,343.0,1.0,23.9,727.0,785.95,568.26
2018,3,30,11,45,604.5,282.0,1.05,24.05,788.0,834.77,603.6
2018,3,30,12,0,746.0,221.0,1.1,24.2,849.0,878.43,633.64
2018,3,30,12,15,832.0,176.5,1.2,24.25,875.5,866.92,628.08
2018,3,30,12,30,918.0,132.0,1.3,24.3,902.0,845.33,615.5
2018,3,30,12,45,939.5,119.0,1.4,24.35,899.5,806.67,591.12
2018,3,30,13,0,961.0,106.0,1.5,24.4,897.0,763.32,561.94
2018,3,30,13,15,910.5,126.0,1.55,24.4,863.0,697.29,515.01
2018,3,30,13,30,860.0,146.0,1.6,24.4,829.0,637.96,471.52
2018,3,30,13,45,814.5,159.0,1.65,24.4,789.5,572.27,422.54
2018,3,30,14,0,769.0,172.0,1.7,24.4,750.0,508.73,373.8
2018,3,30,14,15,773.5,160.0,1.65,24.35,720.5,449.48,326.21
2018,3,30,14,30,778.0,148.0,1.6,24.3,691.0,388.78,275.98
2018,3,30,14,45,811.0,126.0,1.6,24.3,664.5,331.31,226.2
2018,3,30,15,0,844.0,104.0,1.6,24.3,638.0,266.11,170.14
2018,3,30,15,15,854.5,92.5,1.6,24.3,600.5,200.62,117.23
2018,3,30,15,30,865.0,81.0,1.6,24.3,563.0,140.01,76.85
2018,3,30,15,45,700.5,110.5,1.45,24.0,478.0,82.67,64.42
2018,3,30,16,0,536.0,140.0,1.3,23.7,393.0,97.63,77.39
2018,3,30,16,15,519.0,126.0,1.15,22.9,348.0,89.43,70.96
2018,3,30,16,30,502.0,112.0,1.0,22.1,303.0,80.87,64.15
2018,3,30,16,45,380.5,107.5,0.85,21.35,240.0,76.62,60.88
2018,3,30,17,0,259.0,103.0,0.7,20.6,177.0,73.53,58.47
2018,3,30,17,15,227.0,84.0,0.8,19.75,139.0,60.72,47.47
2018,3,30,17,30,195.0,65.0,0.9,18.9,101.0,47.6,35.87
2018,3,30,17,45,146.5,47.0,0.95,18.0,69.0,34.74,24.2
2018,3,30,18,0,98.0,29.0,1.0,17.1,37.0,21.7,10.94
2018,3,30,18,15,53.0,15.5,1.0,16.65,19.5,12.2,0.0
2018,3,30,18,30,8.0,2.0,1.0,16.2,2.0,0.0,0.0
2018,3,30,18,45,4.0,1.0,1.05,15.75,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,13.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,3,31,5,45,2.5,3.5,0.25,13.9,3.5,0.0,0.0
2018,3,31,6,0,5.0,7.0,0.2,14.0,7.0,8.2,0.0
2018,3,31,6,15,33.5,25.0,0.25,14.5,28.5,57.2,28.79
2018,3,31,6,30,62.0,43.0,0.3,15.0,50.0,101.83,78.86
2018,3,31,6,45,105.0,63.0,0.3,15.45,82.5,155.77,126.24
2018,3,31,7,0,148.0,83.0,0.3,15.9,115.0,228.01,186.76
2018,3,31,7,15,233.0,98.5,0.35,16.35,165.5,315.95,258.78
2018,3,31,7,30,318.0,114.0,0.4,16.8,216.0,410.61,332.92
2018,3,31,7,45,372.5,127.5,0.45,17.25,267.0,503.25,401.29
2018,3,31,8,0,427.0,141.0,0.5,17.7,318.0,578.6,454.8
2018,3,31,8,15,484.5,148.0,0.4,18.35,373.5,650.61,502.2
2018,3,31,8,30,542.0,155.0,0.3,19.0,429.0,723.63,547.7
2018,3,31,8,45,676.0,133.5,0.25,19.7,508.0,849.75,626.31
2018,3,31,9,0,810.0,112.0,0.2,20.4,587.0,959.15,689.19
2018,3,31,9,15,859.5,104.5,0.35,20.85,641.5,1008.45,717.86
2018,3,31,9,30,909.0,97.0,0.5,21.3,696.0,1041.33,737.68
2018,3,31,9,45,883.5,113.5,0.65,21.7,722.0,1049.59,743.06
2018,3,31,10,0,858.0,130.0,0.8,22.1,748.0,1039.61,737.78
2018,3,31,10,15,826.5,149.5,0.9,22.25,765.0,1021.83,727.52
2018,3,31,10,30,795.0,169.0,1.0,22.4,782.0,999.34,714.4
2018,3,31,10,45,764.0,189.5,1.1,22.55,792.5,986.15,707.08
2018,3,31,11,0,733.0,210.0,1.2,22.7,803.0,958.91,690.72
2018,3,31,11,15,669.0,242.5,1.3,22.75,791.0,908.2,658.47
2018,3,31,11,30,605.0,275.0,1.4,22.8,779.0,854.84,623.37
2018,3,31,11,45,464.5,337.0,1.5,22.85,726.0,758.95,557.48
2018,3,31,12,0,324.0,399.0,1.6,22.9,673.0,657.27,486.31
2018,3,31,12,15,307.5,404.0,1.7,22.8,663.5,627.92,466.9
2018,3,31,12,30,291.0,409.0,1.8,22.7,654.0,598.28,446.37
2018,3,31,12,45,339.0,388.5,1.95,22.6,671.0,594.15,445.07
2018,3,31,13,0,387.0,368.0,2.1,22.5,688.0,585.32,439.78
2018,3,31,13,15,440.5,339.0,2.15,22.25,696.0,575.4,433.0
2018,3,31,13,30,494.0,310.0,2.2,22.0,704.0,551.98,415.87
2018,3,31,13,45,453.5,313.5,2.25,21.8,666.5,496.99,374.52
2018,3,31,14,0,413.0,317.0,2.3,21.6,629.0,442.14,332.79
2018,3,31,14,15,401.5,305.5,2.25,21.35,598.0,396.91,297.16
2018,3,31,14,30,390.0,294.0,2.2,21.1,567.0,352.71,261.63
2018,3,31,14,45,309.0,294.0,2.2,20.85,503.0,297.5,219.54
2018,3,31,15,0,228.0,294.0,2.2,20.6,439.0,253.71,187.45
2018,3,31,15,15,253.5,267.0,2.2,20.6,417.5,216.19,157.06
2018,3,31,15,30,279.0,240.0,2.2,20.6,396.0,178.13,128.97
2018,3,31,15,45,278.0,218.0,2.05,19.8,362.0,140.13,114.12
2018,3,31,16,0,277.0,196.0,1.9,19.0,328.0,128.56,105.14
2018,3,31,16,15,232.0,177.0,1.8,18.35,279.0,117.31,96.19
2018,3,31,16,30,187.0,158.0,1.7,17.7,230.0,108.09,88.84
2018,3,31,16,45,161.5,135.5,1.55,17.0,191.0,93.84,76.96
2018,3,31,17,0,136.0,113.0,1.4,16.3,152.0,79.26,64.53
2018,3,31,17,15,117.0,91.0,1.35,15.5,119.5,64.72,51.85
2018,3,31,17,30,98.0,69.0,1.3,14.7,87.0,49.87,38.53
2018,3,31,17,45,68.5,49.5,1.25,13.9,60.0,36.18,25.95
2018,3,31,18,0,39.0,30.0,1.2,13.1,33.0,22.33,12.03
2018,3,31,18,15,19.5,16.0,1.2,12.7,17.5,12.59,0.0
2018,3,31,18,30,0.0,2.0,1.2,12.3,2.0,0.0,0.0
2018,3,31,18,45,0.0,1.0,1.15,11.95,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,1,5,45,50.5,7.0,1.55,8.05,8.0,0.0,0.0
2018,4,1,6,0,101.0,14.0,1.6,8.4,16.0,65.28,0.0
2018,4,1,6,15,247.5,27.0,1.75,9.0,52.0,207.61,135.32
2018,4,1,6,30,394.0,40.0,1.9,9.6,88.0,338.12,277.62
2018,4,1,6,45,488.5,48.5,2.05,10.2,138.0,434.45,363.4
2018,4,1,7,0,583.0,57.0,2.2,10.8,188.0,537.68,449.39
2018,4,1,7,15,643.5,63.5,2.1,11.45,243.0,618.2,511.44
2018,4,1,7,30,704.0,70.0,2.0,12.1,298.0,701.34,571.9
2018,4,1,7,45,745.0,73.5,1.95,12.75,352.5,760.38,611.78
2018,4,1,8,0,786.0,77.0,1.9,13.4,407.0,825.23,654.29
2018,4,1,8,15,814.5,80.5,1.85,14.1,460.0,877.71,686.26
2018,4,1,8,30,843.0,84.0,1.8,14.8,513.0,928.21,715.92
2018,4,1,8,45,864.0,86.0,1.8,15.55,562.0,967.21,737.49
2018,4,1,9,0,885.0,88.0,1.8,16.3,611.0,991.07,748.71
2018,4,1,9,15,900.5,90.0,1.85,16.95,655.0,1017.92,763.0
2018,4,1,9,30,916.0,92.0,1.9,17.6,699.0,1041.14,774.83
2018,4,1,9,45,928.0,92.5,1.95,18.25,736.5,1055.22,780.8
2018,4,1,10,0,940.0,93.0,2.0,18.9,774.0,1065.28,784.4
2018,4,1,10,15,948.0,93.5,2.1,19.35,804.5,1067.13,784.18
2018,4,1,10,30,956.0,94.0,2.2,19.8,835.0,1064.74,781.46
2018,4,1,10,45,961.5,95.0,2.3,20.25,858.5,1056.12,774.89
2018,4,1,11,0,967.0,96.0,2.4,20.7,882.0,1043.21,765.72
2018,4,1,11,15,970.0,96.5,2.55,20.85,897.0,1023.16,753.41
2018,4,1,11,30,973.0,97.0,2.7,21.0,912.0,999.01,738.4
2018,4,1,11,45,974.0,97.5,2.8,21.2,918.5,969.08,718.89
2018,4,1,12,0,975.0,98.0,2.9,21.4,925.0,935.38,696.81
2018,4,1,12,15,974.0,98.5,3.05,21.35,923.5,896.41,672.02
2018,4,1,12,30,973.0,99.0,3.2,21.3,922.0,854.13,644.63
2018,4,1,12,45,970.5,99.0,3.35,21.3,912.0,807.16,613.35
2018,4,1,13,0,968.0,99.0,3.5,21.3,902.0,757.4,577.23
2018,4,1,13,15,964.5,98.0,3.65,21.15,884.0,703.58,537.36
2018,4,1,13,30,961.0,97.0,3.8,21.0,866.0,647.54,494.47
2018,4,1,13,45,954.0,96.5,3.9,20.8,840.0,588.1,447.43
2018,4,1,14,0,947.0,96.0,4.0,20.6,814.0,527.28,397.64
2018,4,1,14,15,938.0,94.5,4.1,20.25,780.5,463.75,344.27
2018,4,1,14,30,929.0,93.0,4.2,19.9,747.0,399.64,288.79
2018,4,1,14,45,916.5,91.5,4.3,19.55,707.0,334.24,231.4
2018,4,1,15,0,904.0,90.0,4.4,19.2,667.0,269.21,174.82
2018,4,1,15,15,887.5,87.5,4.4,19.2,621.0,203.52,121.37
2018,4,1,15,30,871.0,85.0,4.4,19.2,575.0,139.28,79.02
2018,4,1,15,45,849.0,82.0,4.4,18.25,525.0,72.07,56.92
2018,4,1,16,0,827.0,79.0,4.4,17.3,475.0,69.79,55.42
2018,4,1,16,15,795.0,76.0,4.25,16.6,421.5,67.29,53.6
2018,4,1,16,30,763.0,73.0,4.1,15.9,368.0,64.79,51.75
2018,4,1,16,45,716.5,68.5,3.95,15.25,313.0,60.94,48.62
2018,4,1,17,0,670.0,64.0,3.8,14.6,258.0,52.69,41.49
2018,4,1,17,15,599.0,57.5,3.5,13.8,204.5,47.35,36.79
2018,4,1,17,30,528.0,51.0,3.2,13.0,151.0,42.11,31.94
2018,4,1,17,45,408.0,41.5,2.9,12.15,104.0,34.22,24.46
2018,4,1,18,0,288.0,32.0,2.6,11.3,57.0,26.53,15.81
2018,4,1,18,15,158.0,19.0,2.5,10.85,31.0,14.95,0.0
2018,4,1,18,30,28.0,6.0,2.4,10.4,5.0,0.0,0.0
2018,4,1,18,45,14.0,3.0,2.3,9.95,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,2,5,45,1.0,3.5,2.85,8.6,3.5,0.0,0.0
2018,4,2,6,0,2.0,7.0,2.9,8.7,7.0,6.58,0.0
2018,4,2,6,15,1.0,21.5,2.95,9.0,21.5,17.76,7.2
2018,4,2,6,30,0.0,36.0,3.0,9.3,36.0,30.23,19.94
2018,4,2,6,45,1.5,55.0,3.05,9.6,55.5,49.0,36.7
2018,4,2,7,0,3.0,74.0,3.1,9.9,75.0,67.11,52.74
2018,4,2,7,15,16.5,84.5,3.15,10.3,90.0,84.63,68.43
2018,4,2,7,30,30.0,95.0,3.2,10.7,105.0,113.85,93.86
2018,4,2,7,45,40.5,111.5,3.25,11.1,127.5,139.34,115.53
2018,4,2,8,0,51.0,128.0,3.3,11.5,150.0,165.31,137.24
2018,4,2,8,15,54.5,163.5,3.3,11.9,189.5,206.94,171.15
2018,4,2,8,30,58.0,199.0,3.3,12.3,229.0,248.44,204.23
2018,4,2,8,45,76.0,231.0,3.25,12.75,274.0,299.42,244.86
2018,4,2,9,0,94.0,263.0,3.2,13.2,319.0,350.34,284.54
2018,4,2,9,15,183.5,283.5,3.2,13.65,402.5,482.28,388.73
2018,4,2,9,30,273.0,304.0,3.2,14.1,486.0,616.16,489.8
2018,4,2,9,45,298.0,317.0,3.15,14.6,525.5,652.0,513.82
2018,4,2,10,0,323.0,330.0,3.1,15.1,565.0,686.2,536.86
2018,4,2,10,15,329.0,343.0,3.15,15.55,591.0,699.32,544.42
2018,4,2,10,30,335.0,356.0,3.2,16.0,617.0,710.36,550.64
2018,4,2,10,45,366.5,357.0,3.3,16.45,650.0,731.83,565.45
2018,4,2,11,0,398.0,358.0,3.4,16.9,683.0,750.53,578.1
2018,4,2,11,15,552.0,293.5,3.5,17.15,753.0,837.48,642.67
2018,4,2,11,30,706.0,229.0,3.6,17.4,823.0,902.79,690.5
2018,4,2,11,45,836.0,162.0,3.7,17.7,870.5,919.28,701.7
2018,4,2,12,0,966.0,95.0,3.8,18.0,918.0,922.64,703.54
2018,4,2,12,15,965.0,95.0,3.9,18.1,916.0,883.56,676.59
2018,4,2,12,30,964.0,95.0,4.0,18.2,914.0,841.22,647.45
2018,4,2,12,45,961.0,95.5,4.05,18.35,904.0,794.79,614.68
2018,4,2,13,0,958.0,96.0,4.1,18.5,894.0,745.64,577.25
2018,4,2,13,15,954.0,95.0,4.15,18.45,876.0,692.06,536.08
2018,4,2,13,30,950.0,94.0,4.2,18.4,858.0,636.35,492.11
2018,4,2,13,45,943.5,93.5,4.25,18.35,832.0,577.84,444.62
2018,4,2,14,0,937.0,93.0,4.3,18.3,806.0,517.95,394.55
2018,4,2,14,15,927.0,92.5,4.25,18.1,773.0,455.48,340.91
2018,4,2,14,30,917.0,92.0,4.2,17.9,740.0,392.55,285.49
2018,4,2,14,45,904.0,91.0,4.2,17.7,700.5,328.21,228.34
2018,4,2,15,0,891.0,90.0,4.2,17.5,661.0,264.3,172.28
2018,4,2,15,15,875.0,87.0,4.2,17.5,615.5,199.27,119.27
2018,4,2,15,30,859.0,84.0,4.2,17.5,570.0,135.65,77.53
2018,4,2,15,45,834.5,82.0,4.0,16.9,520.0,71.72,56.91
2018,4,2,16,0,810.0,80.0,3.8,16.3,470.0,70.14,55.92
2018,4,2,16,15,778.5,77.0,3.65,15.8,417.5,67.7,54.11
2018,4,2,16,30,747.0,74.0,3.5,15.3,365.0,65.27,52.28
2018,4,2,16,45,686.0,70.0,3.35,14.75,307.0,56.92,45.16
2018,4,2,17,0,625.0,66.0,3.2,14.2,249.0,53.6,42.37
2018,4,2,17,15,472.0,62.5,2.9,13.4,184.5,49.87,39.11
2018,4,2,17,30,319.0,59.0,2.6,12.6,120.0,44.23,33.91
2018,4,2,17,45,225.5,45.5,2.35,11.75,82.0,34.1,24.45
2018,4,2,18,0,132.0,32.0,2.1,10.9,44.0,23.99,14.06
2018,4,2,18,15,74.5,18.0,2.1,10.55,24.0,14.16,0.0
2018,4,2,18,30,17.0,4.0,2.1,10.2,4.0,0.0,0.0
2018,4,2,18,45,8.5,2.0,2.1,9.85,2.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,5,45,46.0,8.0,1.05,7.2,9.5,0.0,0.0
2018,4,3,6,0,92.0,16.0,1.0,7.6,19.0,61.95,0.0
2018,4,3,6,15,229.5,31.0,1.15,8.25,56.5,207.91,152.26
2018,4,3,6,30,367.0,46.0,1.3,8.9,94.0,325.24,268.55
2018,4,3,6,45,464.0,55.0,1.45,9.55,144.5,423.59,354.41
2018,4,3,7,0,561.0,64.0,1.6,10.2,195.0,528.53,441.15
2018,4,3,7,15,625.5,69.5,1.5,10.85,250.0,610.34,503.08
2018,4,3,7,30,690.0,75.0,1.4,11.5,305.0,694.79,563.39
2018,4,3,7,45,735.5,77.5,1.35,12.1,360.0,755.49,603.73
2018,4,3,8,0,781.0,80.0,1.3,12.7,415.0,822.75,647.15
2018,4,3,8,15,812.0,82.5,1.25,13.45,468.5,876.0,678.66
2018,4,3,8,30,843.0,85.0,1.2,14.2,522.0,927.35,707.93
2018,4,3,8,45,867.0,86.5,1.15,14.9,572.0,968.42,729.6
2018,4,3,9,0,891.0,88.0,1.1,15.6,622.0,994.47,741.08
2018,4,3,9,15,906.0,90.0,1.05,16.25,666.0,1020.72,752.84
2018,4,3,9,30,921.0,92.0,1.0,16.9,710.0,1043.29,762.11
2018,4,3,9,45,932.0,93.0,1.0,17.55,747.5,1056.78,766.75
2018,4,3,10,0,943.0,94.0,1.0,18.2,785.0,1066.2,769.09
2018,4,3,10,15,950.5,95.0,1.0,18.75,815.5,1067.91,767.14
2018,4,3,10,30,958.0,96.0,1.0,19.3,846.0,1065.33,762.85
2018,4,3,10,45,962.5,98.0,1.0,19.8,869.5,1056.56,755.13
2018,4,3,11,0,967.0,100.0,1.0,20.3,893.0,1043.49,745.03
2018,4,3,11,15,970.5,100.0,1.0,20.55,908.0,1023.16,731.36
2018,4,3,11,30,974.0,100.0,1.0,20.8,923.0,998.75,715.34
2018,4,3,11,45,975.5,100.0,1.05,21.05,929.5,968.56,696.75
2018,4,3,12,0,977.0,100.0,1.1,21.3,936.0,934.59,675.71
2018,4,3,12,15,972.0,103.0,1.1,21.4,933.5,894.5,650.2
2018,4,3,12,30,967.0,106.0,1.1,21.5,931.0,851.29,622.56
2018,4,3,12,45,959.0,108.0,1.1,21.55,918.5,802.16,590.3
2018,4,3,13,0,951.0,110.0,1.1,21.6,906.0,750.7,554.24
2018,4,3,13,15,946.5,109.5,1.15,21.6,887.5,697.3,516.51
2018,4,3,13,30,942.0,109.0,1.2,21.6,869.0,641.84,475.92
2018,4,3,13,45,936.0,107.5,1.25,21.55,843.0,582.96,431.42
2018,4,3,14,0,930.0,106.0,1.3,21.5,817.0,522.68,384.11
2018,4,3,14,15,920.0,104.0,1.4,21.35,782.5,459.26,333.01
2018,4,3,14,30,910.0,102.0,1.5,21.2,748.0,395.44,279.73
2018,4,3,14,45,896.5,100.0,1.55,21.0,707.5,330.51,224.46
2018,4,3,15,0,883.0,98.0,1.6,20.8,667.0,266.13,170.07
2018,4,3,15,15,866.0,95.5,1.6,20.8,621.5,196.13,114.91
2018,4,3,15,30,849.0,93.0,1.6,20.8,576.0,132.45,74.51
2018,4,3,15,45,824.0,90.0,1.75,20.15,525.0,76.96,60.56
2018,4,3,16,0,799.0,87.0,1.9,19.5,474.0,74.87,59.22
2018,4,3,16,15,764.0,83.5,1.85,18.8,420.0,72.19,57.31
2018,4,3,16,30,729.0,80.0,1.8,18.1,366.0,64.21,50.74
2018,4,3,16,45,662.5,77.0,1.8,17.4,308.0,61.58,48.75
2018,4,3,17,0,596.0,74.0,1.8,16.7,250.0,59.18,46.86
2018,4,3,17,15,439.5,68.0,1.7,15.65,183.5,53.76,42.21
2018,4,3,17,30,283.0,62.0,1.6,14.6,117.0,46.0,35.22
2018,4,3,17,45,237.0,46.0,1.45,13.55,82.5,34.52,24.69
2018,4,3,18,0,191.0,30.0,1.3,12.5,48.0,22.78,13.19
