Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,18,15,105.5,17.5,1.3,12.0,26.5,13.77,0.0
2018,4,3,18,30,20.0,5.0,1.3,11.5,5.0,0.0,0.0
2018,4,3,18,45,10.0,2.5,1.3,11.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,5,45,5.0,6.5,0.85,9.15,6.5,0.0,0.0
2018,4,4,6,0,10.0,13.0,0.8,9.4,13.0,15.59,0.0
2018,4,4,6,15,21.5,28.0,0.9,9.9,30.5,43.47,28.55
2018,4,4,6,30,33.0,43.0,1.0,10.4,48.0,65.66,50.75
2018,4,4,6,45,20.0,42.5,1.15,10.9,46.0,51.12,39.01
2018,4,4,7,0,7.0,42.0,1.3,11.4,44.0,37.26,26.93
2018,4,4,7,15,9.5,78.0,1.35,12.05,81.0,71.34,56.35
2018,4,4,7,30,12.0,114.0,1.4,12.7,118.0,108.7,87.88
2018,4,4,7,45,97.5,147.0,1.45,13.35,188.5,248.09,205.74
2018,4,4,8,0,183.0,180.0,1.5,14.0,259.0,363.47,298.78
2018,4,4,8,15,244.5,198.0,1.5,14.65,317.5,463.15,374.93
2018,4,4,8,30,306.0,216.0,1.5,15.3,376.0,544.7,434.9
2018,4,4,8,45,415.0,208.5,1.5,15.95,446.5,666.91,523.54
2018,4,4,9,0,524.0,201.0,1.5,16.6,517.0,770.54,595.25
2018,4,4,9,15,556.5,204.5,1.55,17.1,561.5,810.79,620.34
2018,4,4,9,30,589.0,208.0,1.6,17.6,606.0,848.97,644.35
2018,4,4,9,45,503.5,251.0,1.7,18.15,604.0,808.4,612.03
2018,4,4,10,0,418.0,294.0,1.8,18.7,602.0,762.6,576.82
2018,4,4,10,15,361.5,328.5,1.85,18.75,602.5,713.61,541.08
2018,4,4,10,30,305.0,363.0,1.9,18.8,603.0,685.08,518.98
2018,4,4,10,45,299.5,376.5,1.9,18.9,617.5,683.36,516.74
2018,4,4,11,0,294.0,390.0,1.9,19.0,632.0,679.79,513.06
2018,4,4,11,15,323.0,388.0,1.85,18.8,658.5,691.56,521.51
2018,4,4,11,30,352.0,386.0,1.8,18.6,685.0,700.43,527.75
2018,4,4,11,45,293.5,405.5,1.7,18.45,656.0,649.16,489.44
2018,4,4,12,0,235.0,425.0,1.6,18.3,627.0,583.49,441.45
2018,4,4,12,15,281.5,413.0,1.5,18.25,654.5,608.6,459.75
2018,4,4,12,30,328.0,401.0,1.4,18.2,682.0,613.58,462.94
2018,4,4,12,45,435.0,362.0,1.35,18.15,730.0,644.06,485.18
2018,4,4,13,0,542.0,323.0,1.3,18.1,778.0,655.75,493.25
2018,4,4,13,15,545.0,311.5,1.45,18.3,761.0,612.54,462.17
2018,4,4,13,30,548.0,300.0,1.6,18.5,744.0,567.91,429.47
2018,4,4,13,45,501.5,304.5,1.75,18.65,701.0,508.14,384.59
2018,4,4,14,0,455.0,309.0,1.9,18.8,658.0,452.21,341.67
2018,4,4,14,15,363.5,319.5,2.05,18.8,591.0,385.49,290.79
2018,4,4,14,30,272.0,330.0,2.2,18.8,524.0,331.12,249.49
2018,4,4,14,45,206.5,313.5,2.35,18.75,456.0,278.4,209.55
2018,4,4,15,0,141.0,297.0,2.5,18.7,388.0,233.74,176.63
2018,4,4,15,15,284.0,252.0,2.5,18.7,419.5,207.81,150.41
2018,4,4,15,30,427.0,207.0,2.5,18.7,451.0,163.15,113.97
2018,4,4,15,45,409.5,193.5,2.5,18.1,411.0,124.9,101.99
2018,4,4,16,0,392.0,180.0,2.5,17.5,371.0,118.26,96.97
2018,4,4,16,15,256.0,160.0,2.3,16.85,279.0,108.12,88.83
2018,4,4,16,30,120.0,140.0,2.1,16.2,187.0,97.36,80.04
2018,4,4,16,45,122.0,128.5,1.9,15.6,170.5,89.71,73.78
2018,4,4,17,0,124.0,117.0,1.7,15.0,154.0,81.75,67.08
2018,4,4,17,15,85.5,95.0,1.55,14.2,118.0,67.09,54.27
2018,4,4,17,30,47.0,73.0,1.4,13.4,82.0,52.59,41.26
2018,4,4,17,45,30.0,52.5,1.25,12.65,57.5,38.29,28.14
2018,4,4,18,0,13.0,32.0,1.1,11.9,33.0,23.85,14.3
2018,4,4,18,15,8.0,17.5,1.05,11.7,18.0,13.18,0.0
2018,4,4,18,30,3.0,3.0,1.0,11.5,3.0,2.36,0.0
2018,4,4,18,45,1.5,1.5,1.0,11.3,1.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,5,5,45,1.0,3.0,1.0,8.2,3.0,0.0,0.0
2018,4,5,6,0,2.0,6.0,1.0,8.6,6.0,5.79,0.0
2018,4,5,6,15,1.0,13.5,1.1,9.25,13.5,10.85,3.03
2018,4,5,6,30,0.0,21.0,1.2,9.9,21.0,15.98,8.01
2018,4,5,6,45,15.0,40.0,1.35,10.55,43.5,44.43,33.25
2018,4,5,7,0,30.0,59.0,1.5,11.2,66.0,75.13,60.39
2018,4,5,7,15,52.5,81.5,1.45,11.85,98.0,116.8,96.68
2018,4,5,7,30,75.0,104.0,1.4,12.5,130.0,175.7,146.41
2018,4,5,7,45,43.0,112.5,1.35,13.1,128.0,141.18,115.7
2018,4,5,8,0,11.0,121.0,1.3,13.7,126.0,109.09,87.11
2018,4,5,8,15,20.5,159.0,1.1,13.95,169.5,153.38,123.68
2018,4,5,8,30,30.0,197.0,0.9,14.2,213.0,217.41,174.92
2018,4,5,8,45,77.0,237.0,0.75,14.5,282.5,304.72,244.0
2018,4,5,9,0,124.0,277.0,0.6,14.8,352.0,416.09,327.66
2018,4,5,9,15,100.5,278.5,0.55,15.4,342.0,367.46,287.83
2018,4,5,9,30,77.0,280.0,0.5,16.0,332.0,341.81,266.56
2018,4,5,9,45,203.5,306.5,0.45,16.6,455.0,517.47,397.71
2018,4,5,10,0,330.0,333.0,0.4,17.2,578.0,692.36,517.2
2018,4,5,10,15,330.0,346.5,0.55,17.8,599.5,699.82,519.62
2018,4,5,10,30,330.0,360.0,0.7,18.4,621.0,705.25,522.99
2018,4,5,10,45,389.5,351.0,0.8,18.95,667.5,743.65,549.7
2018,4,5,11,0,449.0,342.0,0.9,19.5,714.0,797.73,585.57
2018,4,5,11,15,347.0,379.0,1.05,19.6,669.5,703.67,520.75
2018,4,5,11,30,245.0,416.0,1.2,19.7,625.0,630.24,469.35
2018,4,5,11,45,351.0,385.5,1.4,19.75,687.0,679.5,507.92
2018,4,5,12,0,457.0,355.0,1.6,19.8,749.0,735.81,549.2
2018,4,5,12,15,293.0,387.5,1.85,19.55,640.0,593.76,448.33
2018,4,5,12,30,129.0,420.0,2.1,19.3,531.0,463.62,353.0
2018,4,5,12,45,89.0,397.0,2.35,19.05,473.0,391.39,300.38
2018,4,5,13,0,49.0,374.0,2.6,18.8,415.0,336.06,258.91
2018,4,5,13,15,55.5,374.0,2.65,18.5,419.5,332.79,257.04
2018,4,5,13,30,62.0,374.0,2.7,18.2,424.0,328.47,254.09
2018,4,5,13,45,94.0,373.0,2.75,17.9,446.5,335.37,259.68
2018,4,5,14,0,126.0,372.0,2.8,17.6,469.0,340.14,263.09
2018,4,5,14,15,110.5,353.5,2.8,17.35,436.0,305.42,236.21
2018,4,5,14,30,95.0,335.0,2.8,17.1,403.0,274.94,212.65
2018,4,5,14,45,95.5,314.5,2.85,16.85,379.5,249.79,192.81
2018,4,5,15,0,96.0,294.0,2.9,16.6,356.0,224.97,173.18
2018,4,5,15,15,104.5,271.5,2.9,16.6,335.0,200.46,153.65
2018,4,5,15,30,113.0,249.0,2.9,16.6,314.0,170.38,130.94
2018,4,5,15,45,123.5,231.5,2.65,15.85,297.0,148.98,123.42
2018,4,5,16,0,134.0,214.0,2.4,15.1,280.0,139.41,116.0
2018,4,5,16,15,125.5,188.5,2.25,14.75,245.0,124.98,104.12
2018,4,5,16,30,117.0,163.0,2.1,14.4,210.0,110.05,91.65
2018,4,5,16,45,113.0,141.0,1.95,14.05,181.0,96.61,80.28
2018,4,5,17,0,109.0,119.0,1.8,13.7,152.0,82.78,68.32
2018,4,5,17,15,90.0,97.0,1.7,13.35,120.5,68.39,55.61
2018,4,5,17,30,71.0,75.0,1.6,13.0,89.0,53.69,42.33
2018,4,5,17,45,48.5,54.0,1.5,12.65,62.5,39.42,29.16
2018,4,5,18,0,26.0,33.0,1.4,12.3,36.0,24.62,15.06
2018,4,5,18,15,13.5,18.0,1.35,12.1,19.5,13.58,0.0
2018,4,5,18,30,1.0,3.0,1.3,11.9,3.0,2.36,0.0
2018,4,5,18,45,0.5,1.5,1.25,11.75,1.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.25,10.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.3,10.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.35,10.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.0,11.15,1.0,0.79,0.0
2018,4,6,6,0,0.0,2.0,1.0,11.3,2.0,1.51,0.0
2018,4,6,6,15,0.0,3.5,1.1,11.5,3.5,2.64,0.0
2018,4,6,6,30,0.0,5.0,1.2,11.7,5.0,3.78,0.0
2018,4,6,6,45,0.0,7.5,1.3,11.9,7.5,5.68,0.0
2018,4,6,7,0,0.0,10.0,1.4,12.1,10.0,7.59,0.94
2018,4,6,7,15,1.5,31.5,1.5,12.3,32.0,25.18,16.28
2018,4,6,7,30,3.0,53.0,1.6,12.5,54.0,43.02,31.65
2018,4,6,7,45,11.0,102.5,1.65,12.75,107.0,92.51,73.95
2018,4,6,8,0,19.0,152.0,1.7,13.0,160.0,147.15,119.52
2018,4,6,8,15,32.5,179.0,1.8,13.25,195.0,202.08,164.53
2018,4,6,8,30,46.0,206.0,1.9,13.5,230.0,242.17,196.61
2018,4,6,8,45,65.5,229.0,2.0,13.75,267.0,283.53,229.5
2018,4,6,9,0,85.0,252.0,2.1,14.0,304.0,325.09,262.02
2018,4,6,9,15,54.0,250.0,2.25,14.3,284.0,288.92,231.38
2018,4,6,9,30,23.0,248.0,2.4,14.6,264.0,231.88,184.42
2018,4,6,9,45,22.0,257.5,2.5,14.9,273.5,237.88,188.72
2018,4,6,10,0,21.0,267.0,2.6,15.2,283.0,243.84,192.81
2018,4,6,10,15,20.0,269.0,2.7,15.55,284.5,242.88,191.46
2018,4,6,10,30,19.0,271.0,2.8,15.9,286.0,242.02,190.25
2018,4,6,10,45,16.5,257.5,2.9,16.3,271.0,226.07,177.17
2018,4,6,11,0,14.0,244.0,3.0,16.7,256.0,210.66,164.58
2018,4,6,11,15,15.5,264.0,3.05,16.85,277.5,228.0,178.04
2018,4,6,11,30,17.0,284.0,3.1,17.0,299.0,244.97,191.07
2018,4,6,11,45,16.0,274.5,3.15,17.2,288.5,234.35,182.49
2018,4,6,12,0,15.0,265.0,3.2,17.4,278.0,223.96,174.18
2018,4,6,12,15,13.0,239.0,3.15,17.3,250.0,199.49,154.98
2018,4,6,12,30,11.0,213.0,3.1,17.2,222.0,175.69,136.25
2018,4,6,12,45,16.0,249.5,3.1,17.05,263.0,207.21,161.36
2018,4,6,13,0,21.0,286.0,3.1,16.9,304.0,237.63,185.32
2018,4,6,13,15,19.5,277.5,3.05,16.8,294.0,227.55,177.41
2018,4,6,13,30,18.0,269.0,3.0,16.7,284.0,217.67,169.77
2018,4,6,13,45,15.5,252.5,2.95,16.55,265.0,201.47,157.16
2018,4,6,14,0,13.0,236.0,2.9,16.4,246.0,185.78,144.94
2018,4,6,14,15,12.5,227.5,2.85,16.35,237.0,177.26,138.33
2018,4,6,14,30,12.0,219.0,2.8,16.3,228.0,168.83,131.78
2018,4,6,14,45,14.5,220.0,2.8,16.25,230.0,167.94,131.19
2018,4,6,15,0,17.0,221.0,2.8,16.2,232.0,166.35,130.03
2018,4,6,15,15,15.0,200.5,2.8,16.2,210.0,149.14,116.55
2018,4,6,15,30,13.0,180.0,2.8,16.2,188.0,132.49,103.64
2018,4,6,15,45,9.5,159.0,2.75,16.1,164.5,116.41,95.54
2018,4,6,16,0,6.0,138.0,2.7,16.0,141.0,101.87,83.4
2018,4,6,16,15,37.0,134.5,2.65,15.85,149.5,96.42,79.04
2018,4,6,16,30,68.0,131.0,2.6,15.7,158.0,93.84,77.13
2018,4,6,16,45,76.0,116.0,2.5,15.55,142.5,81.9,66.96
2018,4,6,17,0,84.0,101.0,2.4,15.4,127.0,72.11,58.51
2018,4,6,17,15,42.5,75.5,2.15,15.15,88.5,55.84,44.14
2018,4,6,17,30,1.0,50.0,1.9,14.9,50.0,37.91,28.09
2018,4,6,17,45,0.5,35.0,1.65,14.65,35.0,26.76,17.89
2018,4,6,18,0,0.0,20.0,1.4,14.4,20.0,15.24,7.17
2018,4,6,18,15,3.0,12.0,1.35,14.3,12.0,9.14,0.0
2018,4,6,18,30,6.0,4.0,1.3,14.2,4.0,3.15,0.0
2018,4,6,18,45,3.0,2.0,1.25,14.1,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,7,5,45,24.5,5.5,2.9,12.9,6.5,16.17,0.0
2018,4,7,6,0,49.0,11.0,3.1,12.9,13.0,53.03,0.0
2018,4,7,6,15,71.0,15.0,3.15,12.85,23.0,79.61,59.76
2018,4,7,6,30,93.0,19.0,3.2,12.8,33.0,99.53,80.45
2018,4,7,6,45,60.0,26.5,3.25,12.8,37.0,77.58,62.55
2018,4,7,7,0,27.0,34.0,3.3,12.8,41.0,54.62,42.39
2018,4,7,7,15,13.5,36.5,3.2,12.85,40.0,39.32,28.84
2018,4,7,7,30,0.0,39.0,3.1,12.9,39.0,29.78,20.05
2018,4,7,7,45,13.0,62.5,3.05,12.95,68.5,63.27,49.2
2018,4,7,8,0,26.0,86.0,3.0,13.0,98.0,97.23,78.3
2018,4,7,8,15,95.0,161.0,3.05,13.4,211.0,257.49,212.89
2018,4,7,8,30,164.0,236.0,3.1,13.8,324.0,409.37,334.34
2018,4,7,8,45,124.0,245.0,3.2,14.2,315.0,379.67,307.61
2018,4,7,9,0,84.0,254.0,3.3,14.6,306.0,325.54,262.56
2018,4,7,9,15,101.0,286.5,3.3,15.0,353.0,375.13,300.92
2018,4,7,9,30,118.0,319.0,3.3,15.4,400.0,447.89,355.77
2018,4,7,9,45,101.0,327.5,3.35,15.8,399.5,411.78,326.15
2018,4,7,10,0,84.0,336.0,3.4,16.2,399.0,399.13,314.85
2018,4,7,10,15,102.0,361.0,3.45,16.4,440.5,438.48,344.64
2018,4,7,10,30,120.0,386.0,3.5,16.6,482.0,499.48,389.92
2018,4,7,10,45,237.5,383.5,3.5,16.8,579.5,603.79,469.84
2018,4,7,11,0,355.0,381.0,3.5,17.0,677.0,724.59,558.52
2018,4,7,11,15,346.0,392.0,3.55,17.1,684.5,712.27,547.86
2018,4,7,11,30,337.0,403.0,3.6,17.2,692.0,698.24,536.88
2018,4,7,11,45,349.5,400.5,3.7,17.3,702.5,688.91,530.17
2018,4,7,12,0,362.0,398.0,3.8,17.4,713.0,677.28,521.7
2018,4,7,12,15,432.5,369.5,3.85,17.4,745.0,698.58,538.2
2018,4,7,12,30,503.0,341.0,3.9,17.4,777.0,702.08,541.47
2018,4,7,12,45,537.0,323.5,3.95,17.35,784.0,681.09,526.15
2018,4,7,13,0,571.0,306.0,4.0,17.3,791.0,655.73,507.24
2018,4,7,13,15,548.5,308.0,4.0,17.25,766.0,606.04,469.05
2018,4,7,13,30,526.0,310.0,4.0,17.2,741.0,557.02,430.81
2018,4,7,13,45,579.5,275.0,4.0,17.15,736.0,520.79,401.59
2018,4,7,14,0,633.0,240.0,4.0,17.1,731.0,479.73,367.06
2018,4,7,14,15,684.5,206.0,4.0,16.9,717.0,430.74,324.88
2018,4,7,14,30,736.0,172.0,4.0,16.7,703.0,374.98,275.48
2018,4,7,14,45,599.0,206.5,4.05,16.55,623.5,310.15,223.64
2018,4,7,15,0,462.0,241.0,4.1,16.4,544.0,257.51,184.17
2018,4,7,15,15,484.0,215.0,4.1,16.4,513.0,207.04,143.0
2018,4,7,15,30,506.0,189.0,4.1,16.4,482.0,154.29,106.58
2018,4,7,15,45,438.0,187.0,4.05,15.85,425.0,121.47,100.02
2018,4,7,16,0,370.0,185.0,4.0,15.3,368.0,124.35,103.11
2018,4,7,16,15,450.5,152.0,3.9,14.9,350.5,103.69,85.69
2018,4,7,16,30,531.0,119.0,3.8,14.5,333.0,85.56,70.25
2018,4,7,16,45,542.0,101.5,3.7,14.05,293.5,77.49,63.47
2018,4,7,17,0,553.0,84.0,3.6,13.6,254.0,65.95,53.46
2018,4,7,17,15,507.0,75.0,3.3,12.95,207.5,59.7,48.0
2018,4,7,17,30,461.0,66.0,3.0,12.3,161.0,53.34,42.19
2018,4,7,17,45,347.5,54.0,2.75,11.7,113.5,40.86,30.62
2018,4,7,18,0,234.0,42.0,2.5,11.1,66.0,31.57,21.31
2018,4,7,18,15,129.5,25.0,2.55,10.75,37.0,18.82,0.0
2018,4,7,18,30,25.0,8.0,2.6,10.4,8.0,6.29,0.0
2018,4,7,18,45,12.5,4.0,2.6,10.1,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,8,5,45,62.0,12.0,3.05,7.45,15.5,39.38,0.0
2018,4,8,6,0,124.0,24.0,3.2,7.6,31.0,117.1,25.82
2018,4,8,6,15,252.5,39.0,3.4,8.0,72.0,230.82,186.6
2018,4,8,6,30,381.0,54.0,3.6,8.4,113.0,341.7,288.38
2018,4,8,6,45,440.0,64.5,3.75,8.8,158.5,414.88,353.97
2018,4,8,7,0,499.0,75.0,3.9,9.2,204.0,492.22,420.17
2018,4,8,7,15,556.5,84.5,4.0,9.7,258.5,570.47,483.62
2018,4,8,7,30,614.0,94.0,4.1,10.2,313.0,651.12,545.88
2018,4,8,7,45,670.5,96.5,4.15,10.7,370.0,724.65,600.22
2018,4,8,8,0,727.0,99.0,4.2,11.2,427.0,798.82,653.36
2018,4,8,8,15,763.0,101.5,4.15,11.65,481.5,854.4,690.58
2018,4,8,8,30,799.0,104.0,4.1,12.1,536.0,902.6,721.9
2018,4,8,8,45,829.5,104.0,4.05,12.55,587.0,947.02,749.87
2018,4,8,9,0,860.0,104.0,4.0,13.0,638.0,988.67,775.43
2018,4,8,9,15,878.0,105.0,3.95,13.4,682.0,1016.05,790.81
2018,4,8,9,30,896.0,106.0,3.9,13.8,726.0,1026.49,794.47
2018,4,8,9,45,911.0,106.0,3.85,14.2,764.5,1042.1,801.97
2018,4,8,10,0,926.0,106.0,3.8,14.6,803.0,1053.75,806.79
2018,4,8,10,15,933.0,107.5,3.8,14.95,833.0,1054.91,805.15
2018,4,8,10,30,940.0,109.0,3.8,15.3,863.0,1051.85,800.91
2018,4,8,10,45,944.5,110.5,3.8,15.65,885.5,1042.1,792.35
2018,4,8,11,0,949.0,112.0,3.8,16.0,908.0,1028.16,781.17
2018,4,8,11,15,951.0,113.0,3.85,16.25,922.0,1007.24,766.06
2018,4,8,11,30,953.0,114.0,3.9,16.5,936.0,982.36,748.38
2018,4,8,11,45,953.0,114.5,3.95,16.75,941.0,951.4,726.57
2018,4,8,12,0,953.0,115.0,4.0,17.0,946.0,916.86,702.3
2018,4,8,12,15,953.0,115.0,4.0,17.1,944.5,878.44,675.39
2018,4,8,12,30,953.0,115.0,4.0,17.2,943.0,836.77,646.09
2018,4,8,12,45,952.0,113.5,4.0,17.3,932.5,790.03,611.67
2018,4,8,13,0,951.0,112.0,4.0,17.4,922.0,740.54,573.77
2018,4,8,13,15,946.5,111.5,4.0,17.45,903.5,687.14,532.13
2018,4,8,13,30,942.0,111.0,4.0,17.5,885.0,631.7,487.81
2018,4,8,13,45,934.5,110.5,4.0,17.5,858.5,572.93,439.73
2018,4,8,14,0,927.0,110.0,4.0,17.5,832.0,512.92,389.21
2018,4,8,14,15,917.0,108.5,3.95,17.4,798.0,450.21,335.21
2018,4,8,14,30,907.0,107.0,3.9,17.3,764.0,387.12,279.61
2018,4,8,14,45,893.5,105.0,3.9,17.2,723.0,322.6,222.53
2018,4,8,15,0,880.0,103.0,3.9,17.1,682.0,253.81,163.28
2018,4,8,15,15,863.5,100.5,3.9,17.1,636.5,189.02,112.02
2018,4,8,15,30,847.0,98.0,3.9,17.1,591.0,125.87,73.66
2018,4,8,15,45,822.5,95.0,3.8,16.6,540.0,80.17,64.21
2018,4,8,16,0,798.0,92.0,3.7,16.1,489.0,78.22,62.91
2018,4,8,16,15,764.0,88.0,3.55,15.65,435.0,75.32,60.73
2018,4,8,16,30,730.0,84.0,3.4,15.2,381.0,66.84,53.61
2018,4,8,16,45,682.5,79.5,3.25,14.75,326.0,63.5,50.94
2018,4,8,17,0,635.0,75.0,3.1,14.3,271.0,60.21,48.22
2018,4,8,17,15,565.0,68.0,2.75,13.45,217.5,54.83,43.58
2018,4,8,17,30,495.0,61.0,2.4,12.6,164.0,49.53,38.77
2018,4,8,17,45,384.5,50.0,2.1,11.75,116.0,40.76,30.57
2018,4,8,18,0,274.0,39.0,1.8,10.9,68.0,29.63,19.82
2018,4,8,18,15,156.0,24.0,1.75,10.5,38.5,18.18,0.42
2018,4,8,18,30,38.0,9.0,1.7,10.1,9.0,7.08,0.0
2018,4,8,18,45,19.0,4.5,1.65,9.7,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,9,5,45,19.0,10.5,1.2,7.65,11.5,17.42,0.0
2018,4,9,6,0,38.0,21.0,1.2,8.2,23.0,49.13,16.0
2018,4,9,6,15,43.5,39.0,1.4,9.1,44.0,80.35,61.78
2018,4,9,6,30,49.0,57.0,1.6,10.0,65.0,92.52,74.49
2018,4,9,6,45,83.5,79.5,1.8,10.95,99.0,154.8,129.01
2018,4,9,7,0,118.0,102.0,2.0,11.9,133.0,207.56,174.4
2018,4,9,7,15,107.5,119.5,2.05,12.6,152.5,220.61,184.55
2018,4,9,7,30,97.0,137.0,2.1,13.3,172.0,232.64,193.36
2018,4,9,7,45,99.5,165.5,2.1,14.0,206.5,268.62,221.52
2018,4,9,8,0,102.0,194.0,2.1,14.7,241.0,284.35,232.79
2018,4,9,8,15,152.0,214.5,2.05,15.45,293.0,371.8,301.74
2018,4,9,8,30,202.0,235.0,2.0,16.2,345.0,441.67,354.65
2018,4,9,8,45,345.0,228.0,1.95,16.9,435.5,592.92,469.08
2018,4,9,9,0,488.0,221.0,1.9,17.6,526.0,751.04,581.4
2018,4,9,9,15,641.0,184.0,1.85,18.2,612.5,875.54,665.28
2018,4,9,9,30,794.0,147.0,1.8,18.8,699.0,981.55,731.07
2018,4,9,9,45,669.0,205.5,1.7,19.45,687.0,928.07,690.05
2018,4,9,10,0,544.0,264.0,1.6,20.1,675.0,851.16,632.77
2018,4,9,10,15,620.5,243.5,1.55,20.7,729.5,905.93,668.3
2018,4,9,10,30,697.0,223.0,1.5,21.3,784.0,951.78,695.61
2018,4,9,10,45,808.5,175.5,1.4,21.85,843.0,988.0,714.45
2018,4,9,11,0,920.0,128.0,1.3,22.4,902.0,1014.14,726.62
2018,4,9,11,15,923.5,128.0,1.35,22.8,916.0,993.9,712.78
2018,4,9,11,30,927.0,128.0,1.4,23.2,930.0,969.77,697.14
2018,4,9,11,45,929.5,127.0,1.4,23.55,936.0,940.08,677.41
2018,4,9,12,0,932.0,126.0,1.4,23.9,942.0,906.79,655.46
2018,4,9,12,15,935.0,123.5,1.45,24.1,940.5,869.14,631.67
2018,4,9,12,30,938.0,121.0,1.5,24.3,939.0,828.16,605.51
2018,4,9,12,45,940.5,117.5,1.55,24.55,929.5,782.8,574.54
2018,4,9,13,0,943.0,114.0,1.6,24.8,920.0,734.48,540.33
2018,4,9,13,15,911.5,126.5,1.6,24.85,892.5,675.15,497.24
2018,4,9,13,30,880.0,139.0,1.6,24.9,865.0,620.2,456.03
2018,4,9,13,45,697.0,216.5,1.6,24.9,780.5,534.33,392.12
2018,4,9,14,0,514.0,294.0,1.6,24.9,696.0,459.46,336.43
2018,4,9,14,15,490.0,286.5,1.6,24.8,657.0,405.85,295.15
2018,4,9,14,30,466.0,279.0,1.6,24.7,618.0,354.59,254.81
2018,4,9,14,45,476.5,257.5,1.6,24.6,588.0,306.05,215.2
2018,4,9,15,0,487.0,236.0,1.6,24.5,558.0,256.36,174.93
2018,4,9,15,15,601.0,183.5,1.6,24.5,553.5,201.93,129.02
2018,4,9,15,30,715.0,131.0,1.6,24.5,549.0,130.34,79.0
2018,4,9,15,45,675.0,127.5,1.55,23.9,495.5,91.32,71.55
2018,4,9,16,0,635.0,124.0,1.5,23.3,442.0,89.82,70.78
2018,4,9,16,15,515.0,133.0,1.35,22.6,373.0,93.25,74.14
2018,4,9,16,30,395.0,142.0,1.2,21.9,304.0,97.46,78.19
2018,4,9,16,45,272.5,118.5,1.1,21.15,223.0,83.82,67.0
2018,4,9,17,0,150.0,95.0,1.0,20.4,142.0,67.38,53.2
2018,4,9,17,15,114.5,70.5,1.0,19.5,102.5,52.75,40.69
2018,4,9,17,30,79.0,46.0,1.0,18.6,63.0,35.43,25.52
2018,4,9,17,45,67.0,37.5,1.0,17.65,49.0,28.9,19.59
2018,4,9,18,0,55.0,29.0,1.0,16.7,35.0,22.28,13.22
2018,4,9,18,15,27.5,16.0,0.95,16.25,19.0,12.46,0.0
2018,4,9,18,30,0.0,3.0,0.9,15.8,3.0,2.36,0.0
2018,4,9,18,45,0.0,1.5,0.9,15.35,1.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,10,5,45,34.0,11.5,1.15,11.85,13.5,25.42,0.0
2018,4,10,6,0,68.0,23.0,1.2,12.1,27.0,76.86,36.56
2018,4,10,6,15,123.5,40.5,1.4,12.55,57.5,140.58,111.4
2018,4,10,6,30,179.0,58.0,1.6,13.0,88.0,200.81,165.85
2018,4,10,6,45,222.0,76.5,1.85,13.45,127.0,258.96,216.75
2018,4,10,7,0,265.0,95.0,2.1,13.9,166.0,320.36,268.75
2018,4,10,7,15,296.5,113.5,2.15,14.35,209.0,375.63,313.59
2018,4,10,7,30,328.0,132.0,2.2,14.8,252.0,432.33,358.04
2018,4,10,7,45,296.5,158.5,2.25,15.2,279.5,446.27,366.27
2018,4,10,8,0,265.0,185.0,2.3,15.6,307.0,456.33,371.34
2018,4,10,8,15,297.5,205.0,2.25,16.1,356.5,513.56,413.64
2018,4,10,8,30,330.0,225.0,2.2,16.6,406.0,570.98,454.64
2018,4,10,8,45,308.0,250.5,2.2,17.05,431.0,582.26,459.49
2018,4,10,9,0,286.0,276.0,2.2,17.5,456.0,590.81,462.64
2018,4,10,9,15,300.0,290.0,2.2,17.85,490.0,619.49,481.83
2018,4,10,9,30,314.0,304.0,2.2,18.2,524.0,646.8,499.69
2018,4,10,9,45,424.5,287.0,2.2,18.55,600.5,757.96,578.91
2018,4,10,10,0,535.0,270.0,2.2,18.9,677.0,846.75,639.83
2018,4,10,10,15,622.5,245.5,2.25,19.15,736.0,908.09,681.16
2018,4,10,10,30,710.0,221.0,2.3,19.4,795.0,960.72,715.95
2018,4,10,10,45,721.5,223.0,2.35,19.6,820.0,959.3,713.61
2018,4,10,11,0,733.0,225.0,2.4,19.8,845.0,953.96,709.38
2018,4,10,11,15,687.0,255.5,2.45,19.9,844.0,917.45,683.27
2018,4,10,11,30,641.0,286.0,2.5,20.0,843.0,877.83,655.09
2018,4,10,11,45,585.0,317.0,2.55,20.1,828.0,828.46,619.93
2018,4,10,12,0,529.0,348.0,2.6,20.2,813.0,780.87,585.68
2018,4,10,12,15,615.0,298.0,2.65,20.25,837.0,778.98,586.25
2018,4,10,12,30,701.0,248.0,2.7,20.3,861.0,770.84,581.61
2018,4,10,12,45,724.5,232.0,2.75,20.35,859.5,735.96,556.63
2018,4,10,13,0,748.0,216.0,2.8,20.4,858.0,697.01,528.24
2018,4,10,13,15,648.0,257.0,2.85,20.35,805.0,622.85,472.67
2018,4,10,13,30,548.0,298.0,2.9,20.3,752.0,554.62,420.9
2018,4,10,13,45,472.5,318.0,2.95,20.25,700.5,491.98,372.93
2018,4,10,14,0,397.0,338.0,3.0,20.2,649.0,434.35,328.37
2018,4,10,14,15,363.5,331.5,3.0,19.95,607.5,385.12,289.74
2018,4,10,14,30,330.0,325.0,3.0,19.7,566.0,339.4,253.53
2018,4,10,14,45,255.5,317.5,3.05,19.45,498.0,285.97,213.0
2018,4,10,15,0,181.0,310.0,3.1,19.2,430.0,245.24,183.53
2018,4,10,15,15,124.0,279.5,3.1,19.2,359.0,200.91,151.58
2018,4,10,15,30,67.0,249.0,3.1,19.2,288.0,170.57,131.39
2018,4,10,15,45,55.0,224.0,3.15,18.4,254.5,149.57,122.66
2018,4,10,16,0,43.0,199.0,3.2,17.6,221.0,134.66,110.83
2018,4,10,16,15,76.0,184.5,3.15,17.05,218.0,125.93,104.01
2018,4,10,16,30,109.0,170.0,3.1,16.5,215.0,114.04,94.34
2018,4,10,16,45,71.5,130.0,3.1,16.0,158.0,92.2,75.8
2018,4,10,17,0,34.0,90.0,3.1,15.5,101.0,66.24,53.29
2018,4,10,17,15,41.0,84.5,3.0,14.95,95.0,61.7,49.4
2018,4,10,17,30,48.0,79.0,2.9,14.4,89.0,56.78,44.93
2018,4,10,17,45,31.0,58.5,2.75,13.9,64.5,42.53,31.92
2018,4,10,18,0,14.0,38.0,2.6,13.4,40.0,28.14,18.5
2018,4,10,18,15,8.0,22.0,2.6,13.15,23.0,16.51,2.81
2018,4,10,18,30,2.0,6.0,2.6,12.9,6.0,4.72,0.0
2018,4,10,18,45,1.0,3.0,2.6,12.65,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,11,5,15,3.0,1.0,2.45,7.15,1.0,0.0,0.0
2018,4,11,5,30,6.0,2.0,2.6,7.4,2.0,0.0,0.0
2018,4,11,5,45,8.0,10.5,2.75,7.65,11.0,12.11,0.0
2018,4,11,6,0,10.0,19.0,2.9,7.9,20.0,22.58,8.78
2018,4,11,6,15,14.0,35.0,2.85,8.25,37.0,42.98,30.88
2018,4,11,6,30,18.0,51.0,2.8,8.6,54.0,61.44,47.86
2018,4,11,6,45,102.0,71.5,2.75,8.95,98.0,153.68,129.98
2018,4,11,7,0,186.0,92.0,2.7,9.3,142.0,257.13,219.97
2018,4,11,7,15,312.5,105.5,2.65,9.7,212.0,396.07,336.99
2018,4,11,7,30,439.0,119.0,2.6,10.1,282.0,526.4,442.13
2018,4,11,7,45,574.5,112.5,2.55,10.5,359.0,657.98,543.11
2018,4,11,8,0,710.0,106.0,2.5,10.9,436.0,788.87,637.46
2018,4,11,8,15,628.0,138.0,2.25,11.35,454.0,769.54,617.0
2018,4,11,8,30,546.0,170.0,2.0,11.8,472.0,732.67,585.07
2018,4,11,8,45,473.0,210.0,1.8,12.25,487.5,716.43,567.07
2018,4,11,9,0,400.0,250.0,1.6,12.7,503.0,671.05,528.5
2018,4,11,9,15,448.5,252.0,1.45,13.2,553.5,745.76,579.2
2018,4,11,9,30,497.0,254.0,1.3,13.7,604.0,796.66,610.76
2018,4,11,9,45,501.0,270.0,1.15,14.2,638.0,815.55,618.49
2018,4,11,10,0,505.0,286.0,1.0,14.7,672.0,831.47,624.28
2018,4,11,10,15,519.5,295.5,1.3,15.25,705.5,848.31,637.29
2018,4,11,10,30,534.0,305.0,1.6,15.8,739.0,861.98,647.75
2018,4,11,10,45,478.0,335.0,1.95,16.3,731.0,823.63,621.45
2018,4,11,11,0,422.0,365.0,2.3,16.8,723.0,783.18,593.22
2018,4,11,11,15,441.0,367.0,2.6,16.75,746.5,786.05,597.36
2018,4,11,11,30,460.0,369.0,2.9,16.7,770.0,785.59,598.59
2018,4,11,11,45,334.5,404.5,3.25,16.7,697.0,673.06,516.96
2018,4,11,12,0,209.0,440.0,3.6,16.7,624.0,566.1,437.34
2018,4,11,12,15,215.0,441.0,3.8,16.45,630.0,556.38,431.29
2018,4,11,12,30,221.0,442.0,4.0,16.2,636.0,545.16,423.5
2018,4,11,12,45,228.0,436.5,4.15,15.95,634.5,527.84,410.96
2018,4,11,13,0,235.0,431.0,4.3,15.7,633.0,509.22,397.4
2018,4,11,13,15,229.5,421.0,4.35,15.45,615.0,478.19,373.81
2018,4,11,13,30,224.0,411.0,4.4,15.2,597.0,447.39,350.08
2018,4,11,13,45,198.0,399.0,4.45,14.95,559.5,405.15,317.21
2018,4,11,14,0,172.0,387.0,4.5,14.7,522.0,365.71,286.3
2018,4,11,14,15,210.5,366.5,4.5,14.45,525.0,348.52,271.59
2018,4,11,14,30,249.0,346.0,4.5,14.2,528.0,325.4,251.22
2018,4,11,14,45,421.5,269.5,4.45,13.9,558.5,296.2,220.58
2018,4,11,15,0,594.0,193.0,4.4,13.6,589.0,248.24,172.85
2018,4,11,15,15,508.0,204.0,4.4,13.6,526.5,197.71,136.23
2018,4,11,15,30,422.0,215.0,4.4,13.6,464.0,158.32,114.93
2018,4,11,15,45,330.5,213.0,4.3,13.05,398.0,138.32,115.63
2018,4,11,16,0,239.0,211.0,4.2,12.5,332.0,135.67,113.99
2018,4,11,16,15,251.0,184.0,4.1,12.15,299.0,121.5,102.15
2018,4,11,16,30,263.0,157.0,4.0,11.8,266.0,106.55,89.49
2018,4,11,16,45,339.0,125.5,3.85,11.45,246.0,87.04,72.58
2018,4,11,17,0,415.0,94.0,3.7,11.1,226.0,68.46,56.23
2018,4,11,17,15,436.5,79.0,3.35,10.7,194.5,58.98,47.81
2018,4,11,17,30,458.0,64.0,3.0,10.3,163.0,51.43,40.89
2018,4,11,17,45,326.0,52.5,2.7,9.9,113.0,39.71,29.98
2018,4,11,18,0,194.0,41.0,2.4,9.5,63.0,30.71,21.16
2018,4,11,18,15,103.0,24.0,2.5,9.4,35.0,18.07,4.94
2018,4,11,18,30,12.0,7.0,2.6,9.3,7.0,5.51,0.0
2018,4,11,18,45,6.0,3.5,2.65,9.2,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,6.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,2.1,4.7,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,2.3,5.1,2.0,0.0,0.0
2018,4,12,5,45,88.0,17.0,2.5,5.5,23.0,55.66,0.0
2018,4,12,6,0,171.0,32.0,2.7,5.9,44.0,158.45,105.07
2018,4,12,6,15,295.5,44.5,3.05,6.3,87.0,259.54,215.74
2018,4,12,6,30,420.0,57.0,3.4,6.7,130.0,368.46,314.16
2018,4,12,6,45,504.0,65.0,3.7,7.1,182.5,458.31,393.34
2018,4,12,7,0,588.0,73.0,4.0,7.5,235.0,553.46,473.9
2018,4,12,7,15,642.0,79.0,4.15,7.85,290.5,627.96,533.23
2018,4,12,7,30,696.0,85.0,4.3,8.2,346.0,704.23,591.97
2018,4,12,7,45,734.0,89.5,4.45,8.6,401.0,766.24,637.8
2018,4,12,8,0,772.0,94.0,4.6,9.0,456.0,822.08,677.93
2018,4,12,8,15,796.5,98.0,4.6,9.3,507.5,870.09,710.7
2018,4,12,8,30,821.0,102.0,4.6,9.6,559.0,915.85,741.26
2018,4,12,8,45,838.5,106.0,4.65,9.95,607.0,952.32,764.86
2018,4,12,9,0,856.0,110.0,4.7,10.3,655.0,985.63,786.05
2018,4,12,9,15,710.5,163.5,4.75,10.6,636.0,918.02,734.21
2018,4,12,9,30,565.0,217.0,4.8,10.9,617.0,823.41,661.68
2018,4,12,9,45,367.0,291.0,4.8,11.2,556.0,679.5,546.99
2018,4,12,10,0,169.0,365.0,4.8,11.5,495.0,533.22,427.86
2018,4,12,10,15,147.5,375.0,4.8,11.7,491.5,516.37,413.61
2018,4,12,10,30,126.0,385.0,4.8,11.9,488.0,498.92,398.49
2018,4,12,10,45,183.0,383.0,4.8,12.1,536.5,544.64,434.73
2018,4,12,11,0,240.0,381.0,4.8,12.3,585.0,608.19,483.4
2018,4,12,11,15,254.0,384.5,4.8,12.5,603.5,612.39,485.73
2018,4,12,11,30,268.0,388.0,4.8,12.7,622.0,614.43,486.69
2018,4,12,11,45,221.5,406.0,4.8,12.85,600.5,558.97,442.87
2018,4,12,12,0,175.0,424.0,4.8,13.0,579.0,522.35,413.21
2018,4,12,12,15,118.0,366.0,4.9,13.05,470.5,413.22,328.35
2018,4,12,12,30,61.0,308.0,5.0,13.1,362.0,298.9,237.85
2018,4,12,12,45,89.5,317.0,5.05,13.2,395.0,330.57,263.47
2018,4,12,13,0,118.0,326.0,5.1,13.3,428.0,347.23,276.67
2018,4,12,13,15,111.0,324.5,5.15,13.25,419.0,330.39,262.99
2018,4,12,13,30,104.0,323.0,5.2,13.2,410.0,313.9,249.62
2018,4,12,13,45,142.0,330.5,5.25,13.15,445.0,326.88,259.52
2018,4,12,14,0,180.0,338.0,5.3,13.1,480.0,334.56,264.5
2018,4,12,14,15,243.0,331.5,5.35,12.95,515.0,336.15,263.61
2018,4,12,14,30,306.0,325.0,5.4,12.8,550.0,329.09,254.59
2018,4,12,14,45,471.5,257.0,5.45,12.65,582.5,299.71,223.09
2018,4,12,15,0,637.0,189.0,5.5,12.5,615.0,252.19,175.23
2018,4,12,15,15,609.5,186.0,5.5,12.5,571.5,199.62,134.36
2018,4,12,15,30,582.0,183.0,5.5,12.5,528.0,148.7,103.78
2018,4,12,15,45,535.0,175.0,5.45,12.05,471.5,116.33,97.01
2018,4,12,16,0,488.0,167.0,5.4,11.6,415.0,111.91,93.67
2018,4,12,16,15,548.5,138.5,5.25,11.25,389.5,97.13,81.07
2018,4,12,16,30,609.0,110.0,5.1,10.9,364.0,82.69,68.64
2018,4,12,16,45,596.5,100.0,5.0,10.55,320.5,76.79,63.69
2018,4,12,17,0,584.0,90.0,4.9,10.2,277.0,70.56,58.32
2018,4,12,17,15,516.0,81.0,4.55,9.7,223.5,64.15,52.66
2018,4,12,17,30,448.0,72.0,4.2,9.2,170.0,54.32,43.69
2018,4,12,17,45,350.5,59.0,3.8,8.7,123.0,44.42,34.37
2018,4,12,18,0,253.0,46.0,3.4,8.2,76.0,34.54,24.71
2018,4,12,18,15,145.5,29.0,3.15,7.85,44.5,21.81,8.36
2018,4,12,18,30,38.0,12.0,2.9,7.5,13.0,9.44,0.0
2018,4,12,18,45,19.0,6.0,2.6,7.1,6.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.9,3.55,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.65,3.65,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,1.8,4.2,2.0,0.0,0.0
2018,4,13,5,45,95.5,17.5,2.0,4.75,24.5,59.6,0.0
2018,4,13,6,0,184.0,33.0,2.2,5.3,47.0,168.07,118.74
2018,4,13,6,15,305.5,45.5,2.35,6.0,90.5,265.77,221.47
2018,4,13,6,30,427.0,58.0,2.5,6.7,134.0,373.66,317.72
2018,4,13,6,45,508.5,66.0,2.65,7.45,186.5,461.95,394.02
2018,4,13,7,0,590.0,74.0,2.8,8.2,239.0,555.34,471.11
2018,4,13,7,15,642.0,80.0,3.05,8.9,294.0,628.28,527.73
2018,4,13,7,30,694.0,86.0,3.3,9.6,349.0,702.8,583.57
2018,4,13,7,45,731.0,90.0,3.5,10.3,403.0,763.18,626.63
2018,4,13,8,0,768.0,94.0,3.7,11.0,457.0,817.43,664.08
2018,4,13,8,15,793.5,98.0,3.75,11.55,509.0,866.11,696.26
2018,4,13,8,30,819.0,102.0,3.8,12.1,561.0,912.6,726.27
2018,4,13,8,45,838.0,105.0,3.85,12.65,609.0,949.2,748.75
2018,4,13,9,0,857.0,108.0,3.9,13.2,657.0,982.7,768.88
2018,4,13,9,15,875.5,109.0,3.9,13.65,701.0,1010.02,784.52
2018,4,13,9,30,894.0,110.0,3.9,14.1,745.0,1020.31,788.36
2018,4,13,9,45,910.0,108.5,3.9,14.55,783.0,1034.78,795.36
2018,4,13,10,0,926.0,107.0,3.9,15.0,821.0,1045.33,799.74
2018,4,13,10,15,932.0,109.5,3.9,15.4,850.5,1046.13,797.78
2018,4,13,10,30,938.0,112.0,3.9,15.8,880.0,1042.7,793.2
2018,4,13,10,45,941.0,114.5,3.85,16.2,902.0,1032.13,783.62
2018,4,13,11,0,944.0,117.0,3.8,16.6,924.0,1017.39,771.46
2018,4,13,11,15,946.5,118.0,3.85,16.85,938.0,996.65,756.52
2018,4,13,11,30,949.0,119.0,3.9,17.1,952.0,971.96,739.0
2018,4,13,11,45,949.0,120.0,3.9,17.35,957.5,941.28,717.13
2018,4,13,12,0,949.0,121.0,3.9,17.6,963.0,907.04,692.85
2018,4,13,12,15,947.5,121.5,3.9,17.75,960.5,867.78,665.3
2018,4,13,12,30,946.0,122.0,3.9,17.9,958.0,825.44,635.48
2018,4,13,12,45,942.5,122.5,3.9,18.05,947.0,778.77,600.24
2018,4,13,13,0,939.0,123.0,3.9,18.2,936.0,729.58,562.41
2018,4,13,13,15,933.5,122.0,3.9,18.25,916.5,675.68,520.45
2018,4,13,13,30,928.0,121.0,3.9,18.3,897.0,619.94,475.95
2018,4,13,13,45,919.5,121.0,3.9,18.35,870.0,561.83,428.33
2018,4,13,14,0,911.0,121.0,3.9,18.4,843.0,502.63,378.45
2018,4,13,14,15,893.0,122.0,3.85,18.3,805.5,439.68,324.58
2018,4,13,14,30,875.0,123.0,3.8,18.2,768.0,375.11,268.44
2018,4,13,14,45,865.5,119.5,3.8,18.1,729.5,311.47,212.55
2018,4,13,15,0,856.0,116.0,3.8,18.0,691.0,248.13,158.41
2018,4,13,15,15,841.5,113.0,3.8,18.0,646.5,185.05,110.0
2018,4,13,15,30,827.0,110.0,3.8,18.0,602.0,123.42,75.37
2018,4,13,15,45,802.5,105.0,3.6,17.55,550.0,86.31,69.17
2018,4,13,16,0,778.0,100.0,3.4,17.1,498.0,83.23,66.92
2018,4,13,16,15,752.5,95.0,3.05,16.65,446.5,73.86,59.14
2018,4,13,16,30,727.0,90.0,2.7,16.2,395.0,70.74,56.75
2018,4,13,16,45,688.5,83.5,2.35,15.7,341.0,66.26,53.13
2018,4,13,17,0,650.0,77.0,2.0,15.2,287.0,61.7,49.34
2018,4,13,17,15,591.0,69.5,1.8,14.3,233.5,56.06,44.55
2018,4,13,17,30,532.0,62.0,1.6,13.4,180.0,50.42,39.53
2018,4,13,17,45,437.5,52.0,1.4,12.45,131.5,42.49,32.2
2018,4,13,18,0,343.0,42.0,1.2,11.5,83.0,34.62,24.54
2018,4,13,18,15,209.0,27.5,1.2,11.05,49.0,20.93,8.55
2018,4,13,18,30,75.0,13.0,1.2,10.6,15.0,10.23,0.0
2018,4,13,18,45,37.5,6.5,1.2,10.2,7.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
