Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,5,15,8.0,1.5,0.85,8.4,1.5,0.0,0.0
2018,4,14,5,30,16.0,3.0,0.8,8.8,3.0,0.0,0.0
2018,4,14,5,45,143.5,17.0,0.8,9.2,28.0,82.15,0.0
2018,4,14,6,0,271.0,31.0,0.8,9.6,53.0,210.02,152.3
2018,4,14,6,15,389.0,40.5,0.95,10.3,98.0,309.64,252.59
2018,4,14,6,30,507.0,50.0,1.1,11.0,143.0,417.0,344.93
2018,4,14,6,45,578.5,57.0,1.25,11.75,196.0,499.56,413.51
2018,4,14,7,0,650.0,64.0,1.4,12.5,249.0,586.76,481.67
2018,4,14,7,15,696.0,69.5,1.5,13.2,304.0,656.27,532.32
2018,4,14,7,30,742.0,75.0,1.6,13.9,359.0,722.3,578.46
2018,4,14,7,45,774.0,78.5,1.7,14.6,413.0,779.61,616.73
2018,4,14,8,0,806.0,82.0,1.8,15.3,467.0,835.83,653.22
2018,4,14,8,15,829.0,85.5,1.9,15.95,518.5,882.39,682.26
2018,4,14,8,30,852.0,89.0,2.0,16.6,570.0,926.61,709.28
2018,4,14,8,45,868.5,91.5,2.05,17.2,617.0,949.13,720.86
2018,4,14,9,0,885.0,94.0,2.1,17.8,664.0,979.6,737.98
2018,4,14,9,15,899.0,95.5,2.1,18.25,706.5,1003.07,750.1
2018,4,14,9,30,913.0,97.0,2.1,18.7,749.0,1022.88,759.88
2018,4,14,9,45,923.5,98.5,2.1,19.1,786.0,1035.34,765.11
2018,4,14,10,0,934.0,100.0,2.1,19.5,823.0,1043.74,767.91
2018,4,14,10,15,941.5,100.5,2.1,19.9,852.0,1043.93,765.61
2018,4,14,10,30,949.0,101.0,2.1,20.3,881.0,1039.93,760.87
2018,4,14,10,45,954.0,102.0,2.05,20.65,903.5,1029.79,751.92
2018,4,14,11,0,959.0,103.0,2.0,21.0,926.0,1015.45,740.52
2018,4,14,11,15,962.0,103.5,1.95,21.25,940.0,994.62,725.43
2018,4,14,11,30,965.0,104.0,1.9,21.5,954.0,969.78,707.96
2018,4,14,11,45,966.0,104.5,1.85,21.75,960.0,939.32,686.98
2018,4,14,12,0,967.0,105.0,1.8,22.0,966.0,905.21,663.71
2018,4,14,12,15,965.5,104.5,1.75,22.1,962.5,864.72,636.64
2018,4,14,12,30,964.0,104.0,1.7,22.2,959.0,821.12,607.45
2018,4,14,12,45,960.5,104.0,1.65,22.35,947.5,773.63,573.66
2018,4,14,13,0,957.0,104.0,1.6,22.5,936.0,723.56,536.95
2018,4,14,13,15,953.0,103.0,1.6,22.5,917.0,670.04,497.58
2018,4,14,13,30,949.0,102.0,1.6,22.5,898.0,614.47,455.5
2018,4,14,13,45,943.0,101.0,1.6,22.5,871.5,556.09,409.93
2018,4,14,14,0,937.0,100.0,1.6,22.5,845.0,496.34,361.74
2018,4,14,14,15,929.0,98.0,1.65,22.35,811.0,433.97,310.38
2018,4,14,14,30,921.0,96.0,1.7,22.2,777.0,371.01,257.06
2018,4,14,14,45,910.5,93.5,1.75,22.05,737.0,306.71,202.19
2018,4,14,15,0,900.0,91.0,1.8,21.9,697.0,242.66,148.91
2018,4,14,15,15,884.5,88.5,1.8,21.9,651.5,178.46,101.1
2018,4,14,15,30,869.0,86.0,1.8,21.9,606.0,115.62,67.53
2018,4,14,15,45,849.5,83.0,1.9,21.35,556.0,72.49,56.35
2018,4,14,16,0,830.0,80.0,2.0,20.8,506.0,70.33,54.9
2018,4,14,16,15,802.5,76.5,1.95,20.2,453.0,67.58,52.89
2018,4,14,16,30,775.0,73.0,1.9,19.6,400.0,64.78,50.81
2018,4,14,16,45,731.5,69.0,1.9,19.0,344.5,61.31,48.11
2018,4,14,17,0,688.0,65.0,1.9,18.4,289.0,57.87,45.35
2018,4,14,17,15,620.0,59.5,1.75,17.35,233.5,48.84,37.63
2018,4,14,17,30,552.0,54.0,1.6,16.3,178.0,44.31,33.69
2018,4,14,17,45,448.5,46.5,1.5,15.3,129.5,38.06,27.96
2018,4,14,18,0,345.0,39.0,1.4,14.3,81.0,32.03,22.07
2018,4,14,18,15,203.5,25.5,1.4,13.8,47.0,19.48,8.09
2018,4,14,18,30,62.0,12.0,1.4,13.3,13.0,9.44,0.0
2018,4,14,18,45,31.0,6.0,1.4,12.8,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,5,15,7.0,2.0,0.8,8.6,2.0,0.0,0.0
2018,4,15,5,30,14.0,4.0,0.8,8.8,4.0,0.0,0.0
2018,4,15,5,45,77.5,17.5,0.8,9.0,23.5,50.86,0.0
2018,4,15,6,0,141.0,31.0,0.8,9.2,43.0,144.1,106.68
2018,4,15,6,15,255.0,46.0,1.0,9.6,86.5,234.65,192.89
2018,4,15,6,30,369.0,61.0,1.2,10.0,130.0,336.88,281.9
2018,4,15,6,45,449.5,71.0,1.4,10.4,182.0,425.35,356.73
2018,4,15,7,0,530.0,81.0,1.6,10.8,234.0,517.46,431.69
2018,4,15,7,15,584.5,87.5,1.7,11.4,288.0,590.52,487.62
2018,4,15,7,30,639.0,94.0,1.8,12.0,342.0,665.44,542.17
2018,4,15,7,45,700.5,94.5,1.9,12.6,402.0,740.48,594.88
2018,4,15,8,0,762.0,95.0,2.0,13.2,462.0,810.94,642.65
2018,4,15,8,15,771.0,103.0,2.0,13.85,508.0,848.7,665.0
2018,4,15,8,30,780.0,111.0,2.0,14.5,554.0,883.51,685.18
2018,4,15,8,45,668.0,159.0,2.05,15.2,560.5,851.8,659.39
2018,4,15,9,0,556.0,207.0,2.1,15.9,567.0,793.88,615.01
2018,4,15,9,15,572.0,218.0,2.25,16.45,609.0,825.43,636.1
2018,4,15,9,30,588.0,229.0,2.4,17.0,651.0,854.35,654.33
2018,4,15,9,45,748.5,171.0,2.5,17.5,735.5,960.97,726.4
2018,4,15,10,0,909.0,113.0,2.6,18.0,820.0,1030.93,770.34
2018,4,15,10,15,916.5,115.0,2.8,18.3,850.0,1032.5,770.64
2018,4,15,10,30,924.0,117.0,3.0,18.6,880.0,1029.91,768.91
2018,4,15,10,45,929.5,118.0,3.2,18.85,902.0,1020.2,762.66
2018,4,15,11,0,935.0,119.0,3.4,19.1,924.0,1006.36,753.7
2018,4,15,11,15,939.0,119.0,3.5,19.2,938.5,986.11,740.13
2018,4,15,11,30,943.0,119.0,3.6,19.3,953.0,961.93,723.97
2018,4,15,11,45,945.5,119.0,3.7,19.4,959.5,932.62,704.31
2018,4,15,12,0,948.0,119.0,3.8,19.5,966.0,899.65,682.08
2018,4,15,12,15,948.5,118.0,3.95,19.45,963.5,860.74,656.22
2018,4,15,12,30,949.0,117.0,4.1,19.4,961.0,818.66,627.78
2018,4,15,12,45,949.5,115.5,4.25,19.35,951.5,773.14,594.45
2018,4,15,13,0,950.0,114.0,4.4,19.3,942.0,724.8,558.26
2018,4,15,13,15,946.0,113.0,4.5,19.05,923.0,671.48,517.55
2018,4,15,13,30,942.0,112.0,4.6,18.8,904.0,616.15,473.92
2018,4,15,13,45,936.5,109.5,4.7,18.55,877.0,557.14,425.95
2018,4,15,14,0,931.0,107.0,4.8,18.3,850.0,496.77,375.21
2018,4,15,14,15,922.0,105.5,4.85,17.9,816.0,434.7,321.64
2018,4,15,14,30,913.0,104.0,4.9,17.5,782.0,372.14,266.37
2018,4,15,14,45,899.5,102.5,4.95,17.15,741.0,308.2,209.8
2018,4,15,15,0,886.0,101.0,5.0,16.8,700.0,244.85,155.48
2018,4,15,15,15,870.0,98.0,5.0,16.8,654.0,181.05,106.68
2018,4,15,15,30,854.0,95.0,5.0,16.8,608.0,111.35,66.75
2018,4,15,15,45,830.0,92.5,5.0,15.8,557.0,78.36,62.78
2018,4,15,16,0,806.0,90.0,5.0,14.8,506.0,76.71,61.84
2018,4,15,16,15,736.5,94.0,4.9,14.3,443.5,72.79,58.76
2018,4,15,16,30,667.0,98.0,4.8,13.8,381.0,75.09,61.13
2018,4,15,16,45,639.0,89.0,4.7,13.25,330.5,69.31,56.35
2018,4,15,17,0,611.0,80.0,4.6,12.7,280.0,63.28,51.25
2018,4,15,17,15,522.0,74.0,4.4,12.2,223.5,58.6,47.19
2018,4,15,17,30,433.0,68.0,4.2,11.7,167.0,54.13,43.13
2018,4,15,17,45,316.5,56.0,4.0,11.2,118.0,42.11,32.06
2018,4,15,18,0,200.0,44.0,3.8,10.7,69.0,32.88,23.2
2018,4,15,18,15,118.0,28.0,3.75,10.45,41.0,21.01,9.91
2018,4,15,18,30,36.0,12.0,3.7,10.2,13.0,9.44,0.0
2018,4,15,18,45,18.0,6.0,3.6,9.95,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,16,5,15,9.5,2.5,1.1,6.1,2.5,0.0,0.0
2018,4,16,5,30,19.0,5.0,1.2,6.5,5.0,0.0,0.0
2018,4,16,5,45,123.5,20.5,1.35,6.85,30.5,75.17,0.0
2018,4,16,6,0,228.0,36.0,1.5,7.2,56.0,197.84,152.22
2018,4,16,6,15,337.0,48.5,1.7,7.45,101.0,285.38,237.64
2018,4,16,6,30,446.0,61.0,1.9,7.7,146.0,387.76,327.96
2018,4,16,6,45,513.5,70.0,2.05,7.9,197.5,467.88,396.81
2018,4,16,7,0,581.0,79.0,2.2,8.1,249.0,552.02,466.14
2018,4,16,7,15,526.5,93.0,2.35,8.25,270.5,550.77,464.24
2018,4,16,7,30,472.0,107.0,2.5,8.4,292.0,533.89,449.74
2018,4,16,7,45,296.0,96.0,2.65,8.5,217.5,385.69,327.29
2018,4,16,8,0,120.0,85.0,2.8,8.6,143.0,204.44,173.07
2018,4,16,8,15,60.0,68.5,2.95,8.8,97.5,121.7,101.18
2018,4,16,8,30,0.0,52.0,3.1,9.0,52.0,39.89,28.63
2018,4,16,8,45,0.0,66.0,3.25,9.2,66.0,50.74,37.79
2018,4,16,9,0,0.0,80.0,3.4,9.4,80.0,61.63,46.86
2018,4,16,9,15,1.5,112.0,3.55,9.55,113.0,88.78,69.62
2018,4,16,9,30,3.0,144.0,3.7,9.7,146.0,116.91,92.93
2018,4,16,9,45,1.5,119.0,3.9,9.8,120.0,94.5,73.96
2018,4,16,10,0,0.0,94.0,4.1,9.9,94.0,72.78,55.63
2018,4,16,10,15,8.0,143.5,4.2,9.9,150.0,120.91,95.94
2018,4,16,10,30,16.0,193.0,4.3,9.9,206.0,181.9,146.22
2018,4,16,10,45,83.0,297.0,4.4,9.95,368.5,360.64,292.0
2018,4,16,11,0,150.0,401.0,4.5,10.0,531.0,518.08,415.4
2018,4,16,11,15,119.0,334.5,4.55,10.05,438.5,418.03,336.5
2018,4,16,11,30,88.0,268.0,4.6,10.1,346.0,321.8,260.06
2018,4,16,11,45,462.0,218.5,4.65,10.15,632.0,627.13,507.81
2018,4,16,12,0,836.0,169.0,4.7,10.2,918.0,861.09,686.1
2018,4,16,12,15,607.0,230.5,4.7,10.2,773.5,704.96,564.2
2018,4,16,12,30,378.0,292.0,4.7,10.2,629.0,551.51,443.23
2018,4,16,12,45,277.5,345.0,4.7,10.2,591.0,490.15,393.51
2018,4,16,13,0,177.0,398.0,4.7,10.2,553.0,439.45,351.67
2018,4,16,13,15,246.0,392.0,4.75,10.15,602.5,464.96,371.9
2018,4,16,13,30,315.0,386.0,4.8,10.1,652.0,476.37,380.04
2018,4,16,13,45,377.5,350.5,4.8,10.0,659.5,455.46,362.15
2018,4,16,14,0,440.0,315.0,4.8,9.9,667.0,429.08,338.66
2018,4,16,14,15,479.5,286.0,4.8,9.8,655.5,389.69,303.69
2018,4,16,14,30,519.0,257.0,4.8,9.7,644.0,345.69,263.72
2018,4,16,14,45,411.0,272.0,4.8,9.55,568.5,287.93,217.29
2018,4,16,15,0,303.0,287.0,4.8,9.4,493.0,245.87,185.99
2018,4,16,15,15,341.0,262.5,4.8,9.4,479.5,209.18,155.42
2018,4,16,15,30,379.0,238.0,4.8,9.4,466.0,168.19,127.81
2018,4,16,15,45,393.5,213.5,4.75,9.05,433.5,139.93,118.72
2018,4,16,16,0,408.0,189.0,4.7,8.7,401.0,122.72,104.13
2018,4,16,16,15,427.5,163.5,4.6,8.4,365.0,109.57,92.95
2018,4,16,16,30,447.0,138.0,4.5,8.1,329.0,95.54,80.85
2018,4,16,16,45,479.5,113.5,4.4,7.85,293.5,81.48,68.53
2018,4,16,17,0,512.0,89.0,4.3,7.6,258.0,68.51,57.03
2018,4,16,17,15,459.0,78.0,4.0,7.3,209.0,60.85,50.17
2018,4,16,17,30,406.0,67.0,3.7,7.0,160.0,50.54,40.7
2018,4,16,17,45,345.0,54.0,3.35,6.65,118.5,40.94,31.65
2018,4,16,18,0,284.0,41.0,3.0,6.3,77.0,31.22,22.25
2018,4,16,18,15,184.0,27.5,2.8,6.1,46.5,20.9,10.58
2018,4,16,18,30,84.0,14.0,2.6,5.9,16.0,11.02,0.0
2018,4,16,18,45,42.0,7.0,2.4,5.75,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.0,1.45,4.75,3.0,0.0,0.0
2018,4,17,5,30,35.0,6.0,1.5,5.1,6.0,4.72,0.0
2018,4,17,5,45,168.5,21.0,1.6,5.45,35.0,121.66,0.0
2018,4,17,6,0,302.0,36.0,1.7,5.8,64.0,232.43,183.0
2018,4,17,6,15,414.0,45.5,1.7,6.2,111.0,327.96,274.48
2018,4,17,6,30,526.0,55.0,1.7,6.6,158.0,432.82,366.13
2018,4,17,6,45,595.0,62.0,1.75,7.05,212.0,514.55,435.11
2018,4,17,7,0,664.0,69.0,1.8,7.5,266.0,600.47,503.52
2018,4,17,7,15,710.0,74.0,1.75,8.0,322.0,669.74,554.22
2018,4,17,7,30,756.0,79.0,1.7,8.5,378.0,735.2,599.85
2018,4,17,7,45,788.5,83.0,1.7,9.0,433.0,793.74,639.11
2018,4,17,8,0,821.0,87.0,1.7,9.5,488.0,851.15,676.39
2018,4,17,8,15,844.0,90.0,1.75,10.05,540.0,897.23,705.18
2018,4,17,8,30,867.0,93.0,1.8,10.6,592.0,940.87,731.89
2018,4,17,8,45,885.0,95.0,1.85,11.15,640.0,964.14,744.31
2018,4,17,9,0,903.0,97.0,1.9,11.7,688.0,995.39,762.37
2018,4,17,9,15,917.0,98.0,1.85,12.1,731.0,1018.19,773.61
2018,4,17,9,30,931.0,99.0,1.8,12.5,774.0,1037.25,782.41
2018,4,17,9,45,866.5,131.5,1.8,12.95,783.5,1023.02,769.96
2018,4,17,10,0,802.0,164.0,1.8,13.4,793.0,988.83,744.9
2018,4,17,10,15,788.0,177.5,1.8,13.75,814.0,980.31,737.59
2018,4,17,10,30,774.0,191.0,1.8,14.1,835.0,979.02,734.95
2018,4,17,10,45,832.5,170.0,1.8,14.4,878.5,989.11,740.04
2018,4,17,11,0,891.0,149.0,1.8,14.7,922.0,988.53,738.07
2018,4,17,11,15,932.5,129.5,1.8,14.9,949.5,985.3,734.9
2018,4,17,11,30,974.0,110.0,1.8,15.1,977.0,976.35,728.13
2018,4,17,11,45,973.5,111.0,1.8,15.35,982.0,944.57,706.29
2018,4,17,12,0,973.0,112.0,1.8,15.6,987.0,909.2,682.31
2018,4,17,12,15,922.0,137.0,1.85,15.75,964.0,851.11,643.63
2018,4,17,12,30,871.0,162.0,1.9,15.9,941.0,803.17,609.57
2018,4,17,12,45,862.0,163.5,1.95,16.0,927.0,754.77,574.73
2018,4,17,13,0,853.0,165.0,2.0,16.1,913.0,704.54,537.65
2018,4,17,13,15,863.0,157.0,2.05,16.15,900.0,656.6,501.42
2018,4,17,13,30,873.0,149.0,2.1,16.2,887.0,605.63,461.62
2018,4,17,13,45,874.5,143.0,2.15,16.2,863.5,549.14,416.35
2018,4,17,14,0,876.0,137.0,2.2,16.2,840.0,490.82,368.03
2018,4,17,14,15,898.0,123.0,2.25,16.1,818.0,433.85,318.77
2018,4,17,14,30,920.0,109.0,2.3,16.0,796.0,373.76,265.36
2018,4,17,14,45,906.5,107.5,2.3,15.9,755.0,309.46,209.07
2018,4,17,15,0,893.0,106.0,2.3,15.8,714.0,245.74,155.13
2018,4,17,15,15,877.0,103.0,2.3,15.8,667.5,175.16,101.89
2018,4,17,15,30,861.0,100.0,2.3,15.8,621.0,111.65,68.49
2018,4,17,15,45,836.0,97.5,2.45,15.3,569.5,81.8,65.81
2018,4,17,16,0,811.0,95.0,2.6,14.8,518.0,80.24,64.86
2018,4,17,16,15,776.5,92.0,2.65,14.35,463.0,78.12,63.37
2018,4,17,16,30,742.0,89.0,2.7,13.9,408.0,70.18,56.73
2018,4,17,16,45,698.0,84.5,2.75,13.45,353.0,66.98,54.21
2018,4,17,17,0,654.0,80.0,2.8,13.0,298.0,63.8,51.64
2018,4,17,17,15,593.0,72.5,2.6,12.2,243.5,58.2,46.85
2018,4,17,17,30,532.0,65.0,2.4,11.4,189.0,52.6,41.85
2018,4,17,17,45,437.5,55.5,2.15,10.55,140.0,45.13,34.93
2018,4,17,18,0,343.0,46.0,1.9,9.7,91.0,37.76,27.74
2018,4,17,18,15,213.0,30.5,1.8,9.2,54.5,23.17,12.59
2018,4,17,18,30,83.0,15.0,1.7,8.7,18.0,11.8,0.0
2018,4,17,18,45,41.5,7.5,1.6,8.25,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.55,6.15,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.5,6.4,2.0,1.57,0.0
2018,4,18,5,45,0.0,8.0,0.45,6.7,8.0,6.07,0.0
2018,4,18,6,0,0.0,14.0,0.4,7.0,14.0,10.64,3.16
2018,4,18,6,15,0.0,21.5,0.4,7.4,21.5,16.36,8.55
2018,4,18,6,30,0.0,29.0,0.4,7.8,29.0,22.1,13.78
2018,4,18,6,45,0.0,49.0,0.4,8.2,49.0,37.49,27.38
2018,4,18,7,0,0.0,69.0,0.4,8.6,69.0,54.13,41.84
2018,4,18,7,15,23.0,110.0,0.5,9.05,119.0,120.83,99.66
2018,4,18,7,30,46.0,151.0,0.6,9.5,169.0,184.02,152.58
2018,4,18,7,45,56.0,175.5,0.7,10.0,201.0,217.69,179.53
2018,4,18,8,0,66.0,200.0,0.8,10.5,233.0,251.55,206.26
2018,4,18,8,15,54.0,207.5,0.8,10.75,236.0,246.14,200.39
2018,4,18,8,30,42.0,215.0,0.8,11.0,239.0,240.53,194.63
2018,4,18,8,45,58.5,249.0,0.85,11.3,285.5,290.33,233.89
2018,4,18,9,0,75.0,283.0,0.9,11.6,332.0,340.12,272.0
2018,4,18,9,15,109.0,316.5,0.85,11.85,393.0,406.09,321.88
2018,4,18,9,30,143.0,350.0,0.8,12.1,454.0,494.73,386.61
2018,4,18,9,45,127.5,360.0,0.8,12.4,456.0,485.58,377.25
2018,4,18,10,0,112.0,370.0,0.8,12.7,458.0,475.73,368.43
2018,4,18,10,15,214.0,363.5,0.9,13.05,539.5,563.07,434.84
2018,4,18,10,30,316.0,357.0,1.0,13.4,621.0,669.73,511.63
2018,4,18,10,45,475.0,323.0,1.15,13.75,731.0,797.57,602.45
2018,4,18,11,0,634.0,289.0,1.3,14.1,841.0,901.72,674.52
2018,4,18,11,15,645.5,286.0,1.55,14.35,855.0,889.12,667.01
2018,4,18,11,30,657.0,283.0,1.8,14.6,869.0,872.87,657.98
2018,4,18,11,45,553.5,334.0,2.05,14.9,830.0,800.29,606.94
2018,4,18,12,0,450.0,385.0,2.3,15.2,791.0,731.02,557.24
2018,4,18,12,15,395.0,403.5,2.45,15.25,759.0,667.72,511.96
2018,4,18,12,30,340.0,422.0,2.6,15.3,727.0,617.51,475.02
2018,4,18,12,45,269.0,426.0,2.8,15.35,665.5,547.04,422.72
2018,4,18,13,0,198.0,430.0,3.0,15.4,604.0,475.85,369.14
2018,4,18,13,15,163.0,416.5,3.1,15.35,558.0,426.86,332.0
2018,4,18,13,30,128.0,403.0,3.2,15.3,512.0,381.5,297.22
2018,4,18,13,45,173.0,394.5,3.3,15.25,536.5,382.61,297.78
2018,4,18,14,0,218.0,386.0,3.4,15.2,561.0,378.37,293.27
2018,4,18,14,15,204.0,369.0,3.5,15.0,527.5,341.17,263.68
2018,4,18,14,30,190.0,352.0,3.6,14.8,494.0,305.78,235.44
2018,4,18,14,45,161.0,336.5,3.65,14.65,452.5,269.46,206.98
2018,4,18,15,0,132.0,321.0,3.7,14.5,411.0,236.87,182.12
2018,4,18,15,15,139.5,299.0,3.7,14.5,388.5,209.07,160.41
2018,4,18,15,30,147.0,277.0,3.7,14.5,366.0,180.77,140.76
2018,4,18,15,45,101.5,245.5,3.8,13.85,304.5,162.37,135.64
2018,4,18,16,0,56.0,214.0,3.9,13.2,243.0,143.56,120.28
2018,4,18,16,15,167.5,182.0,3.85,12.75,257.0,123.23,103.26
2018,4,18,16,30,279.0,150.0,3.8,12.3,271.0,102.78,85.87
2018,4,18,16,45,405.5,118.5,3.75,11.85,268.5,83.37,69.13
2018,4,18,17,0,532.0,87.0,3.7,11.4,266.0,67.17,54.97
2018,4,18,17,15,489.5,76.0,3.35,10.65,218.0,59.56,48.36
2018,4,18,17,30,447.0,65.0,3.0,9.9,170.0,51.7,41.3
2018,4,18,17,45,365.5,54.0,2.65,9.2,125.5,41.12,31.54
2018,4,18,18,0,284.0,43.0,2.3,8.5,81.0,32.66,23.42
2018,4,18,18,15,182.0,29.0,2.15,7.9,49.5,21.99,12.08
2018,4,18,18,30,80.0,15.0,2.0,7.3,18.0,11.8,0.0
2018,4,18,18,45,40.0,7.5,1.8,6.75,9.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,19,5,15,42.0,4.5,2.15,4.6,5.0,0.0,0.0
2018,4,19,5,30,84.0,9.0,2.2,4.8,10.0,42.63,0.0
2018,4,19,5,45,244.0,21.0,2.2,4.95,42.0,158.97,29.23
2018,4,19,6,0,404.0,33.0,2.2,5.1,74.0,285.35,230.27
2018,4,19,6,15,505.0,40.5,2.3,5.5,123.0,375.41,316.3
2018,4,19,6,30,606.0,48.0,2.4,5.9,172.0,474.37,403.68
2018,4,19,6,45,666.5,53.5,2.45,6.3,226.5,546.78,465.63
2018,4,19,7,0,727.0,59.0,2.5,6.7,281.0,627.8,529.72
2018,4,19,7,15,765.0,63.0,2.65,7.4,336.0,692.23,577.78
2018,4,19,7,30,803.0,67.0,2.8,8.1,391.0,756.8,624.29
2018,4,19,7,45,829.0,71.0,2.95,8.75,445.0,810.95,661.7
2018,4,19,8,0,855.0,75.0,3.1,9.4,499.0,863.56,697.16
2018,4,19,8,15,874.5,78.0,3.3,10.1,550.5,896.95,718.21
2018,4,19,8,30,894.0,81.0,3.5,10.8,602.0,937.38,744.25
2018,4,19,8,45,865.0,98.0,3.65,11.5,635.0,957.07,754.84
2018,4,19,9,0,836.0,115.0,3.8,12.2,668.0,960.32,754.0
2018,4,19,9,15,651.0,190.5,3.95,12.55,637.5,876.93,692.45
2018,4,19,9,30,466.0,266.0,4.1,12.9,607.0,766.75,606.89
2018,4,19,9,45,390.0,308.0,4.2,13.3,602.5,710.54,562.53
2018,4,19,10,0,314.0,350.0,4.3,13.7,598.0,674.7,532.33
2018,4,19,10,15,221.5,381.0,4.4,13.95,559.0,587.02,463.56
2018,4,19,10,30,129.0,412.0,4.5,14.2,520.0,521.6,410.59
2018,4,19,10,45,105.5,413.0,4.6,14.4,503.0,471.89,371.93
2018,4,19,11,0,82.0,414.0,4.7,14.6,486.0,444.28,349.71
2018,4,19,11,15,58.0,388.5,4.7,14.75,439.5,392.03,308.51
2018,4,19,11,30,34.0,363.0,4.7,14.9,393.0,341.96,268.81
2018,4,19,11,45,26.0,330.5,4.75,15.05,353.5,301.62,237.11
2018,4,19,12,0,18.0,298.0,4.8,15.2,314.0,251.49,197.49
2018,4,19,12,15,17.5,291.0,4.85,15.25,306.5,243.45,191.17
2018,4,19,12,30,17.0,284.0,4.9,15.3,299.0,235.49,184.86
2018,4,19,12,45,15.0,260.0,4.95,15.35,273.0,213.2,167.18
2018,4,19,13,0,13.0,236.0,5.0,15.4,247.0,191.49,149.92
2018,4,19,13,15,13.0,232.5,5.0,15.4,243.5,187.23,146.6
2018,4,19,13,30,13.0,229.0,5.0,15.4,240.0,182.96,143.24
2018,4,19,13,45,19.5,263.5,5.05,15.35,279.5,210.11,165.01
2018,4,19,14,0,26.0,298.0,5.1,15.3,319.0,234.17,184.14
2018,4,19,14,15,184.0,277.5,5.05,15.2,416.5,270.42,210.02
2018,4,19,14,30,342.0,257.0,5.0,15.1,514.0,286.43,216.74
2018,4,19,14,45,451.5,223.0,4.95,15.0,544.0,262.94,191.39
2018,4,19,15,0,561.0,189.0,4.9,14.9,574.0,226.4,155.39
2018,4,19,15,15,482.0,198.0,4.9,14.9,513.5,180.19,123.29
2018,4,19,15,30,403.0,207.0,4.9,14.9,453.0,143.34,105.43
2018,4,19,15,45,376.5,198.5,4.75,14.55,413.5,125.3,103.66
2018,4,19,16,0,350.0,190.0,4.6,14.2,374.0,126.49,105.2
2018,4,19,16,15,332.0,177.0,4.4,13.9,337.5,119.14,99.29
2018,4,19,16,30,314.0,164.0,4.2,13.6,301.0,111.49,93.09
2018,4,19,16,45,431.0,127.0,4.0,13.25,288.0,89.11,73.81
2018,4,19,17,0,548.0,90.0,3.8,12.9,275.0,69.56,56.76
2018,4,19,17,15,552.5,75.5,3.35,12.2,234.5,59.89,48.35
2018,4,19,17,30,557.0,61.0,2.9,11.5,194.0,49.64,39.19
2018,4,19,17,45,475.5,52.0,2.45,10.8,145.5,42.5,32.59
2018,4,19,18,0,394.0,43.0,2.0,10.1,97.0,35.4,25.72
2018,4,19,18,15,257.5,30.5,1.85,9.55,59.5,25.12,14.81
2018,4,19,18,30,121.0,18.0,1.7,9.0,22.0,14.16,0.0
2018,4,19,18,45,60.5,9.0,1.6,8.5,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,5,15,27.5,4.5,1.25,7.25,5.0,0.0,0.0
2018,4,20,5,30,55.0,9.0,1.3,7.6,10.0,30.31,0.0
2018,4,20,5,45,182.5,24.0,1.4,7.95,41.0,134.75,46.06
2018,4,20,6,0,310.0,39.0,1.5,8.3,72.0,239.0,191.45
2018,4,20,6,15,414.0,48.5,1.55,8.85,119.0,329.7,274.29
2018,4,20,6,30,518.0,58.0,1.6,9.4,166.0,429.09,359.71
2018,4,20,6,45,586.5,64.5,1.65,9.9,220.0,509.22,426.07
2018,4,20,7,0,655.0,71.0,1.7,10.4,274.0,593.43,492.2
2018,4,20,7,15,701.0,75.5,1.8,11.1,329.0,661.37,541.78
2018,4,20,7,30,747.0,80.0,1.9,11.8,384.0,725.76,586.97
2018,4,20,7,45,781.0,82.5,1.95,12.5,438.5,783.12,625.2
2018,4,20,8,0,815.0,85.0,2.0,13.2,493.0,839.43,661.62
2018,4,20,8,15,838.5,87.5,2.15,14.0,544.5,884.82,690.24
2018,4,20,8,30,862.0,90.0,2.3,14.8,596.0,927.83,716.85
2018,4,20,8,45,879.5,91.5,2.45,15.65,643.0,949.89,728.63
2018,4,20,9,0,897.0,93.0,2.6,16.5,690.0,979.78,745.93
2018,4,20,9,15,911.5,93.5,2.75,17.05,732.0,1002.24,758.88
2018,4,20,9,30,926.0,94.0,2.9,17.6,774.0,1021.02,769.45
2018,4,20,9,45,939.0,93.5,3.05,18.2,811.0,1033.35,775.66
2018,4,20,10,0,952.0,93.0,3.2,18.8,848.0,1041.64,779.32
2018,4,20,10,15,958.0,94.5,3.25,19.15,877.0,1041.06,777.12
2018,4,20,10,30,964.0,96.0,3.3,19.5,906.0,1036.22,772.33
2018,4,20,10,45,968.0,96.5,3.4,19.85,927.0,1024.18,763.35
2018,4,20,11,0,972.0,97.0,3.5,20.2,948.0,1007.96,751.74
2018,4,20,11,15,973.5,98.0,3.5,20.45,961.0,985.84,735.86
2018,4,20,11,30,975.0,99.0,3.5,20.7,974.0,959.77,717.46
2018,4,20,11,45,975.0,99.0,3.55,20.95,978.5,927.66,695.38
2018,4,20,12,0,975.0,99.0,3.6,21.2,983.0,891.99,670.86
2018,4,20,12,15,974.5,98.5,3.65,21.3,980.0,852.1,643.72
2018,4,20,12,30,974.0,98.0,3.7,21.4,977.0,809.04,614.2
2018,4,20,12,45,972.0,97.5,3.75,21.5,966.0,761.95,579.3
2018,4,20,13,0,970.0,97.0,3.8,21.6,955.0,712.18,541.6
2018,4,20,13,15,966.0,96.0,3.85,21.6,935.5,658.35,500.1
2018,4,20,13,30,962.0,95.0,3.9,21.6,916.0,602.48,455.82
2018,4,20,13,45,955.5,94.5,3.95,21.55,889.0,543.97,408.21
2018,4,20,14,0,949.0,94.0,4.0,21.5,862.0,484.15,358.04
2018,4,20,14,15,940.5,92.5,3.95,21.35,828.0,421.78,304.5
2018,4,20,14,30,932.0,91.0,3.9,21.2,794.0,358.87,249.47
2018,4,20,14,45,920.5,90.0,3.9,21.05,754.0,295.29,194.04
2018,4,20,15,0,909.0,89.0,3.9,20.9,714.0,232.04,141.13
2018,4,20,15,15,895.0,86.5,3.9,20.9,668.5,168.08,94.5
2018,4,20,15,30,881.0,84.0,3.9,20.9,623.0,105.32,64.1
2018,4,20,15,45,861.0,82.0,3.8,20.3,573.5,80.04,63.01
2018,4,20,16,0,841.0,80.0,3.7,19.7,524.0,70.47,55.22
2018,4,20,16,15,815.0,76.5,3.5,19.15,471.0,67.75,53.21
2018,4,20,16,30,789.0,73.0,3.3,18.6,418.0,64.96,51.12
2018,4,20,16,45,752.5,69.0,3.1,18.1,363.5,61.57,48.47
2018,4,20,17,0,716.0,65.0,2.9,17.6,309.0,58.17,45.73
2018,4,20,17,15,659.5,60.0,2.55,16.6,254.5,49.6,38.43
2018,4,20,17,30,603.0,55.0,2.2,15.6,200.0,45.47,34.86
2018,4,20,17,45,491.0,48.5,1.85,14.55,147.5,39.8,29.72
2018,4,20,18,0,379.0,42.0,1.5,13.5,95.0,34.43,24.56
2018,4,20,18,15,256.0,29.5,1.4,12.85,58.5,24.21,14.1
2018,4,20,18,30,133.0,17.0,1.3,12.2,22.0,13.38,0.0
2018,4,20,18,45,66.5,8.5,1.25,11.55,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,4,21,5,15,37.0,5.0,0.8,6.9,5.5,0.0,0.0
2018,4,21,5,30,74.0,10.0,0.8,7.5,11.0,39.06,0.0
2018,4,21,5,45,213.5,23.0,0.8,8.15,43.0,148.81,68.97
2018,4,21,6,0,353.0,36.0,0.8,8.8,75.0,260.04,208.18
2018,4,21,6,15,449.5,45.0,0.8,9.5,122.5,346.64,285.81
2018,4,21,6,30,546.0,54.0,0.8,10.2,170.0,441.83,365.67
2018,4,21,6,45,608.0,60.0,0.85,10.9,223.0,517.66,426.68
2018,4,21,7,0,670.0,66.0,0.9,11.6,276.0,597.11,486.83
2018,4,21,7,15,712.0,70.5,0.9,12.45,330.5,658.17,528.77
2018,4,21,7,30,754.0,75.0,0.9,13.3,385.0,724.51,572.79
2018,4,21,7,45,775.0,80.5,0.95,14.2,436.0,774.43,604.02
2018,4,21,8,0,796.0,86.0,1.0,15.1,487.0,822.61,633.35
2018,4,21,8,15,826.0,87.0,1.1,16.05,540.0,871.43,663.04
2018,4,21,8,30,856.0,88.0,1.2,17.0,593.0,907.38,683.55
2018,4,21,8,45,872.0,90.0,1.25,17.95,639.5,939.39,700.55
2018,4,21,9,0,888.0,92.0,1.3,18.9,686.0,968.24,715.36
2018,4,21,9,15,902.0,92.5,1.4,19.6,727.5,990.04,727.04
2018,4,21,9,30,916.0,93.0,1.5,20.3,769.0,1008.21,736.49
2018,4,21,9,45,927.0,93.5,1.55,21.0,805.0,1019.59,740.92
2018,4,21,10,0,938.0,94.0,1.6,21.7,841.0,1026.96,743.0
2018,4,21,10,15,944.5,95.0,1.6,22.15,869.5,1026.34,740.16
2018,4,21,10,30,951.0,96.0,1.6,22.6,898.0,1021.53,734.95
2018,4,21,10,45,955.0,97.0,1.6,23.05,919.0,1010.14,725.8
2018,4,21,11,0,959.0,98.0,1.6,23.5,940.0,994.61,714.29
2018,4,21,11,15,961.0,98.5,1.55,23.8,953.0,972.7,698.62
2018,4,21,11,30,963.0,99.0,1.5,24.1,966.0,946.89,680.67
2018,4,21,11,45,964.0,99.5,1.5,24.4,971.5,916.44,660.56
2018,4,21,12,0,965.0,100.0,1.5,24.7,977.0,882.4,638.18
2018,4,21,12,15,964.0,99.5,1.45,24.85,973.5,842.49,611.72
2018,4,21,12,30,963.0,99.0,1.4,25.0,970.0,799.49,583.05
2018,4,21,12,45,961.0,98.5,1.35,25.15,959.0,752.89,549.77
2018,4,21,13,0,959.0,98.0,1.3,25.3,948.0,703.66,513.98
2018,4,21,13,15,954.0,97.5,1.25,25.3,928.5,650.23,474.67
2018,4,21,13,30,949.0,97.0,1.2,25.3,909.0,594.87,432.84
2018,4,21,13,45,942.0,96.5,1.15,25.3,882.0,536.87,387.79
2018,4,21,14,0,935.0,96.0,1.1,25.3,855.0,477.63,340.37
2018,4,21,14,15,926.0,94.5,1.15,25.2,821.0,415.96,290.28
2018,4,21,14,30,917.0,93.0,1.2,25.1,787.0,353.83,238.48
2018,4,21,14,45,892.0,97.5,1.3,24.95,744.0,291.75,187.08
2018,4,21,15,0,867.0,102.0,1.4,24.8,701.0,231.43,139.03
2018,4,21,15,15,849.5,99.0,1.4,24.8,654.0,162.34,89.99
2018,4,21,15,30,832.0,96.0,1.4,24.8,607.0,101.03,61.1
2018,4,21,15,45,813.5,91.0,1.6,24.2,557.5,76.75,59.18
2018,4,21,16,0,795.0,86.0,1.8,23.6,508.0,73.51,56.86
2018,4,21,16,15,780.5,81.0,1.8,23.0,460.5,70.2,54.41
2018,4,21,16,30,766.0,76.0,1.8,22.4,413.0,66.71,51.79
2018,4,21,16,45,728.5,72.0,1.8,21.85,359.0,63.43,49.29
2018,4,21,17,0,691.0,68.0,1.8,21.3,305.0,60.14,46.72
2018,4,21,17,15,626.5,63.0,1.65,20.15,250.0,51.38,39.41
2018,4,21,17,30,562.0,58.0,1.5,19.0,195.0,47.32,35.99
2018,4,21,17,45,445.5,50.5,1.4,17.8,142.5,40.98,30.36
2018,4,21,18,0,329.0,43.0,1.3,16.6,90.0,34.91,24.68
2018,4,21,18,15,228.5,30.5,1.25,16.0,56.5,23.28,13.34
2018,4,21,18,30,128.0,18.0,1.2,15.4,23.0,14.16,0.0
2018,4,21,18,45,64.0,9.0,1.2,14.75,11.5,7.08,0.0
2018,4,21,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,4,22,5,15,45.0,5.0,0.45,12.5,6.0,0.0,0.0
2018,4,22,5,30,90.0,10.0,0.5,12.9,12.0,45.72,0.0
2018,4,22,5,45,243.5,22.5,0.5,13.3,46.5,164.29,88.44
2018,4,22,6,0,397.0,35.0,0.5,13.7,81.0,282.25,221.96
2018,4,22,6,15,492.5,43.0,0.6,14.2,129.5,368.94,297.89
2018,4,22,6,30,588.0,51.0,0.7,14.7,178.0,464.11,376.46
2018,4,22,6,45,647.5,56.5,0.8,15.25,232.0,539.22,435.99
2018,4,22,7,0,707.0,62.0,0.9,15.8,286.0,613.87,491.49
2018,4,22,7,15,746.5,66.0,0.95,16.5,341.0,678.34,535.77
2018,4,22,7,30,786.0,70.0,1.0,17.2,396.0,743.11,578.56
2018,4,22,7,45,814.5,73.5,1.05,17.85,450.5,797.84,613.03
2018,4,22,8,0,843.0,77.0,1.1,18.5,505.0,851.21,645.74
2018,4,22,8,15,864.0,80.0,1.15,19.3,556.5,885.36,664.51
2018,4,22,8,30,885.0,83.0,1.2,20.1,608.0,926.6,687.89
2018,4,22,8,45,900.0,85.5,1.25,20.9,655.5,958.8,704.94
2018,4,22,9,0,915.0,88.0,1.3,21.7,703.0,987.68,719.82
2018,4,22,9,15,927.5,89.5,1.3,22.2,745.0,1009.45,730.13
2018,4,22,9,30,940.0,91.0,1.3,22.7,787.0,1027.41,738.15
2018,4,22,9,45,950.0,92.0,1.35,23.2,823.5,1038.39,742.8
2018,4,22,10,0,960.0,93.0,1.4,23.7,860.0,1045.23,745.1
2018,4,22,10,15,966.0,94.5,1.4,24.05,889.5,1044.48,742.47
2018,4,22,10,30,972.0,96.0,1.4,24.4,919.0,1039.45,737.45
2018,4,22,10,45,976.0,97.0,1.45,24.7,940.5,1027.7,729.47
2018,4,22,11,0,980.0,98.0,1.5,25.0,962.0,1011.74,719.04
2018,4,22,11,15,981.5,99.5,1.5,25.2,975.5,989.83,704.55
2018,4,22,11,30,983.0,101.0,1.5,25.4,989.0,963.93,687.69
2018,4,22,11,45,983.0,102.0,1.55,25.55,994.0,932.42,668.15
2018,4,22,12,0,983.0,103.0,1.6,25.7,999.0,897.3,646.22
2018,4,22,12,15,981.5,103.0,1.65,25.8,995.5,856.7,620.71
2018,4,22,12,30,980.0,103.0,1.7,25.9,992.0,812.99,592.58
2018,4,22,12,45,976.5,103.5,1.8,25.95,980.5,765.39,560.07
2018,4,22,13,0,973.0,104.0,1.9,26.0,969.0,715.22,524.7
2018,4,22,13,15,964.0,106.0,1.95,25.9,948.0,660.64,484.99
2018,4,22,13,30,955.0,108.0,2.0,25.8,927.0,604.43,442.75
2018,4,22,13,45,885.5,138.0,2.05,25.7,879.5,537.78,391.75
2018,4,22,14,0,816.0,168.0,2.1,25.6,832.0,477.65,344.47
2018,4,22,14,15,855.5,141.5,2.15,25.45,813.0,420.24,296.75
2018,4,22,14,30,895.0,115.0,2.2,25.3,794.0,360.5,245.36
2018,4,22,14,45,901.5,105.5,2.25,25.15,759.5,297.67,191.88
2018,4,22,15,0,908.0,96.0,2.3,25.0,725.0,233.13,139.01
2018,4,22,15,15,893.5,94.0,2.3,25.0,679.5,169.56,94.36
2018,4,22,15,30,879.0,92.0,2.3,25.0,634.0,107.21,66.04
2018,4,22,15,45,859.0,89.0,2.3,24.35,583.5,76.51,58.95
2018,4,22,16,0,839.0,86.0,2.3,23.7,533.0,74.49,57.65
2018,4,22,16,15,813.5,82.5,2.2,23.15,480.0,71.92,55.84
2018,4,22,16,30,788.0,79.0,2.1,22.6,427.0,69.3,53.95
2018,4,22,16,45,752.0,74.0,2.0,22.0,372.0,65.32,50.87
2018,4,22,17,0,716.0,69.0,1.9,21.4,317.0,61.27,47.67
2018,4,22,17,15,596.5,70.0,1.7,20.25,252.5,56.17,43.56
2018,4,22,17,30,477.0,71.0,1.5,19.1,188.0,56.49,43.99
2018,4,22,17,45,408.5,58.0,1.35,17.9,141.0,46.64,35.31
2018,4,22,18,0,340.0,45.0,1.2,16.7,94.0,36.58,26.15
2018,4,22,18,15,204.5,31.0,1.15,16.0,57.0,23.56,13.74
2018,4,22,18,30,69.0,17.0,1.1,15.3,20.0,12.91,0.0
2018,4,22,18,45,34.5,8.5,1.1,14.65,10.0,6.69,0.0
2018,4,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,23,5,15,38.0,6.5,0.6,11.2,7.5,0.0,0.0
2018,4,23,5,30,76.0,13.0,0.6,11.7,15.0,42.13,0.0
2018,4,23,5,45,205.0,27.5,0.65,12.2,48.5,152.57,91.6
2018,4,23,6,0,334.0,42.0,0.7,12.7,82.0,253.8,201.73
2018,4,23,6,15,394.0,54.0,0.8,13.45,124.0,321.77,262.32
2018,4,23,6,30,454.0,66.0,0.9,14.2,166.0,394.64,323.69
2018,4,23,6,45,546.0,72.0,1.05,14.9,224.5,487.49,398.36
2018,4,23,7,0,638.0,78.0,1.2,15.6,283.0,586.32,474.17
2018,4,23,7,15,675.0,84.5,1.3,16.45,336.0,648.94,518.01
2018,4,23,7,30,712.0,91.0,1.4,17.3,389.0,711.94,560.65
2018,4,23,7,45,708.5,103.5,1.45,18.2,432.5,747.98,582.23
2018,4,23,8,0,705.0,116.0,1.5,19.1,476.0,780.78,601.3
2018,4,23,8,15,762.5,112.5,1.6,19.8,537.0,846.42,643.55
2018,4,23,8,30,820.0,109.0,1.7,20.5,598.0,906.27,680.56
2018,4,23,8,45,834.5,113.0,1.8,21.2,644.0,938.71,698.8
2018,4,23,9,0,849.0,117.0,1.9,21.9,690.0,967.9,715.08
2018,4,23,9,15,832.5,131.5,1.9,22.35,721.5,975.04,716.47
2018,4,23,9,30,816.0,146.0,1.9,22.8,753.0,977.49,715.21
2018,4,23,9,45,748.0,187.0,1.9,23.2,763.0,962.17,702.83
2018,4,23,10,0,680.0,228.0,1.9,23.6,773.0,932.11,681.01
2018,4,23,10,15,714.5,220.0,1.9,23.85,810.5,949.83,691.45
2018,4,23,10,30,749.0,212.0,1.9,24.1,848.0,963.32,698.43
2018,4,23,10,45,842.5,166.0,1.85,24.4,897.5,981.59,707.82
2018,4,23,11,0,936.0,120.0,1.8,24.7,947.0,989.97,710.89
2018,4,23,11,15,938.0,121.0,1.75,24.85,960.0,968.5,695.66
2018,4,23,11,30,940.0,122.0,1.7,25.0,973.0,943.2,678.44
2018,4,23,11,45,940.0,122.5,1.65,25.15,977.5,912.07,657.6
2018,4,23,12,0,940.0,123.0,1.6,25.3,982.0,877.53,634.63
2018,4,23,12,15,915.0,137.5,1.6,25.35,971.5,831.88,605.18
2018,4,23,12,30,890.0,152.0,1.6,25.4,961.0,784.28,572.4
2018,4,23,12,45,894.5,146.5,1.55,25.5,951.5,740.74,541.38
2018,4,23,13,0,899.0,141.0,1.5,25.6,942.0,694.34,507.63
2018,4,23,13,15,902.5,135.0,1.55,25.55,925.0,644.26,471.42
2018,4,23,13,30,906.0,129.0,1.6,25.5,908.0,591.67,432.1
2018,4,23,13,45,844.5,156.0,1.65,25.45,865.0,531.58,386.06
2018,4,23,14,0,783.0,183.0,1.7,25.4,822.0,470.87,338.77
2018,4,23,14,15,728.0,198.5,1.8,25.2,774.0,409.65,290.68
2018,4,23,14,30,673.0,214.0,1.9,25.0,726.0,353.26,245.74
2018,4,23,14,45,712.0,182.5,2.0,24.8,699.5,293.59,195.51
2018,4,23,15,0,751.0,151.0,2.1,24.6,673.0,229.17,142.54
2018,4,23,15,15,717.5,149.5,2.1,24.6,622.0,171.21,102.62
2018,4,23,15,30,684.0,148.0,2.1,24.6,571.0,117.24,77.75
2018,4,23,15,45,672.0,136.0,2.25,23.8,524.0,95.22,74.7
2018,4,23,16,0,660.0,124.0,2.4,23.0,477.0,89.04,70.06
2018,4,23,16,15,613.5,120.5,2.45,22.3,423.0,87.41,69.15
2018,4,23,16,30,567.0,117.0,2.5,21.6,369.0,85.86,68.3
2018,4,23,16,45,536.5,105.0,2.55,20.9,319.0,78.54,62.47
2018,4,23,17,0,506.0,93.0,2.6,20.2,269.0,70.88,56.23
2018,4,23,17,15,535.0,77.0,2.45,19.1,235.0,60.6,47.62
2018,4,23,17,30,564.0,61.0,2.3,18.0,201.0,49.58,38.13
2018,4,23,17,45,473.0,53.5,2.2,16.9,151.5,43.52,32.74
2018,4,23,18,0,382.0,46.0,2.1,15.8,102.0,37.62,27.18
2018,4,23,18,15,218.0,31.0,2.0,15.05,60.5,23.63,14.0
2018,4,23,18,30,54.0,16.0,1.9,14.3,19.0,12.21,0.0
2018,4,23,18,45,27.0,8.0,1.8,13.6,9.5,6.29,0.0
2018,4,23,19,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
