Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,4,5,15,71.5,11.0,0.5,9.8,15.5,34.11,0.0
2018,5,4,5,30,143.0,22.0,0.5,10.4,31.0,100.14,40.63
2018,5,4,5,45,165.5,38.5,0.55,11.0,58.0,146.54,113.83
2018,5,4,6,0,188.0,55.0,0.6,11.6,85.0,172.88,140.41
2018,5,4,6,15,272.5,67.5,0.65,12.15,128.5,256.66,212.19
2018,5,4,6,30,357.0,80.0,0.7,12.7,172.0,336.41,278.52
2018,5,4,6,45,389.0,96.5,0.75,13.25,217.5,392.9,323.55
2018,5,4,7,0,421.0,113.0,0.8,13.8,263.0,450.94,368.17
2018,5,4,7,15,417.5,134.0,0.8,14.55,303.0,488.38,394.31
2018,5,4,7,30,414.0,155.0,0.8,15.3,343.0,523.7,418.02
2018,5,4,7,45,433.0,172.0,0.8,16.05,389.0,571.15,450.29
2018,5,4,8,0,452.0,189.0,0.8,16.8,435.0,617.85,480.91
2018,5,4,8,15,435.0,214.5,0.75,17.7,469.0,640.61,492.17
2018,5,4,8,30,418.0,240.0,0.7,18.6,503.0,660.04,501.06
2018,5,4,8,45,485.5,235.0,0.7,19.55,561.5,723.53,542.53
2018,5,4,9,0,553.0,230.0,0.7,20.5,620.0,786.64,581.89
2018,5,4,9,15,545.0,248.0,0.75,21.25,650.5,800.9,587.75
2018,5,4,9,30,537.0,266.0,0.8,22.0,681.0,811.99,592.2
2018,5,4,9,45,575.0,267.5,0.85,22.8,729.0,847.55,613.5
2018,5,4,10,0,613.0,269.0,0.9,23.6,777.0,884.72,635.07
2018,5,4,10,15,677.5,244.5,1.0,24.05,823.0,915.92,655.33
2018,5,4,10,30,742.0,220.0,1.1,24.5,869.0,941.57,671.83
2018,5,4,10,45,641.0,287.0,1.2,25.0,856.5,892.69,637.49
2018,5,4,11,0,540.0,354.0,1.3,25.5,844.0,841.7,602.09
2018,5,4,11,15,507.5,373.0,1.35,25.65,838.5,810.08,580.99
2018,5,4,11,30,475.0,392.0,1.4,25.8,833.0,776.72,558.36
2018,5,4,11,45,491.0,391.0,1.4,26.0,849.0,765.77,550.71
2018,5,4,12,0,507.0,390.0,1.4,26.2,865.0,751.58,540.6
2018,5,4,12,15,497.5,393.0,1.45,26.25,857.5,718.14,518.06
2018,5,4,12,30,488.0,396.0,1.5,26.3,850.0,683.42,494.46
2018,5,4,12,45,518.0,374.5,1.55,26.35,851.5,656.04,476.0
2018,5,4,13,0,548.0,353.0,1.6,26.4,853.0,625.04,454.32
2018,5,4,13,15,527.0,350.5,1.65,26.3,823.5,574.87,418.62
2018,5,4,13,30,506.0,348.0,1.7,26.2,794.0,525.61,382.85
2018,5,4,13,45,549.0,317.0,1.75,26.1,788.0,487.99,354.1
2018,5,4,14,0,592.0,286.0,1.8,26.0,782.0,445.44,320.23
2018,5,4,14,15,719.5,208.5,1.9,25.8,788.0,395.24,277.68
2018,5,4,14,30,847.0,131.0,2.0,25.6,794.0,334.52,224.28
2018,5,4,14,45,866.0,114.0,2.05,25.4,763.0,276.88,175.2
2018,5,4,15,0,885.0,97.0,2.1,25.2,732.0,212.86,123.9
2018,5,4,15,15,871.5,94.5,2.1,25.2,687.5,151.83,84.14
2018,5,4,15,30,858.0,92.0,2.1,25.2,643.0,91.94,71.14
2018,5,4,15,45,835.5,90.5,2.35,24.5,593.0,76.57,58.86
2018,5,4,16,0,813.0,89.0,2.6,23.8,543.0,75.61,58.45
2018,5,4,16,15,767.0,86.5,2.7,23.15,482.5,73.44,56.99
2018,5,4,16,30,721.0,84.0,2.8,22.5,422.0,71.33,55.58
2018,5,4,16,45,687.0,79.5,2.9,21.85,370.5,62.83,48.66
2018,5,4,17,0,653.0,75.0,3.0,21.2,319.0,59.67,46.25
2018,5,4,17,15,610.0,69.0,2.9,20.2,269.0,55.27,42.74
2018,5,4,17,30,567.0,63.0,2.8,19.2,219.0,50.82,39.07
2018,5,4,17,45,485.5,56.0,2.75,18.15,169.5,45.21,34.19
2018,5,4,18,0,404.0,49.0,2.7,17.1,120.0,39.71,29.18
2018,5,4,18,15,317.0,38.5,2.55,16.3,83.0,31.4,21.38
2018,5,4,18,30,230.0,28.0,2.4,15.5,46.0,23.05,11.53
2018,5,4,18,45,122.0,15.0,2.3,14.65,24.0,11.8,0.0
2018,5,4,19,0,14.0,2.0,2.2,13.8,2.0,0.0,0.0
2018,5,4,19,15,7.0,1.0,2.1,13.45,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,0.95,10.65,5.0,3.93,0.0
2018,5,5,5,30,0.0,10.0,1.0,11.0,10.0,7.59,0.0
2018,5,5,5,45,6.5,17.5,1.05,11.35,18.5,16.78,8.33
2018,5,5,6,0,13.0,25.0,1.1,11.7,27.0,26.44,17.12
2018,5,5,6,15,6.5,35.0,1.05,12.1,36.0,30.43,20.77
2018,5,5,6,30,0.0,45.0,1.0,12.5,45.0,34.4,24.16
2018,5,5,6,45,6.0,70.0,1.0,12.95,72.0,58.63,45.07
2018,5,5,7,0,12.0,95.0,1.0,13.4,99.0,84.94,67.39
2018,5,5,7,15,24.0,135.0,0.95,13.8,145.0,142.4,115.35
2018,5,5,7,30,36.0,175.0,0.9,14.2,191.0,193.36,156.54
2018,5,5,7,45,69.0,207.0,0.8,14.65,243.0,253.17,204.21
2018,5,5,8,0,102.0,239.0,0.7,15.1,295.0,314.49,251.42
2018,5,5,8,15,140.5,264.0,0.75,15.5,348.5,393.66,311.25
2018,5,5,8,30,179.0,289.0,0.8,15.9,402.0,454.87,356.02
2018,5,5,8,45,250.0,300.0,0.8,16.25,470.0,552.67,426.76
2018,5,5,9,0,321.0,311.0,0.8,16.6,538.0,630.73,481.0
2018,5,5,9,15,333.5,326.0,0.8,17.25,573.5,657.85,496.78
2018,5,5,9,30,346.0,341.0,0.8,17.9,609.0,683.29,511.76
2018,5,5,9,45,405.5,337.5,0.75,18.5,664.5,732.87,543.63
2018,5,5,10,0,465.0,334.0,0.7,19.1,720.0,800.07,585.43
2018,5,5,10,15,486.5,342.0,0.8,19.95,757.5,820.16,596.66
2018,5,5,10,30,508.0,350.0,0.9,20.8,795.0,837.08,606.36
2018,5,5,10,45,483.0,368.5,0.95,21.7,799.5,817.17,590.43
2018,5,5,11,0,458.0,387.0,1.0,22.6,804.0,794.87,573.45
2018,5,5,11,15,399.5,411.0,1.25,23.2,778.0,733.95,533.54
2018,5,5,11,30,341.0,435.0,1.5,23.8,752.0,687.31,502.0
2018,5,5,11,45,336.0,438.0,1.7,24.45,752.0,667.08,488.27
2018,5,5,12,0,331.0,441.0,1.9,25.1,752.0,645.44,473.04
2018,5,5,12,15,389.5,421.5,2.0,25.2,786.0,651.73,478.37
2018,5,5,12,30,448.0,402.0,2.1,25.3,820.0,658.01,482.99
2018,5,5,12,45,411.5,405.5,2.15,25.45,786.0,606.44,445.96
2018,5,5,13,0,375.0,409.0,2.2,25.6,752.0,555.12,409.04
2018,5,5,13,15,363.0,405.0,2.3,25.45,731.5,517.9,382.3
2018,5,5,13,30,351.0,401.0,2.4,25.3,711.0,481.08,355.2
2018,5,5,13,45,405.0,370.0,2.5,25.2,717.5,456.91,336.2
2018,5,5,14,0,459.0,339.0,2.6,25.1,724.0,425.14,310.3
2018,5,5,14,15,436.0,320.5,2.75,24.55,675.0,370.04,268.05
2018,5,5,14,30,413.0,302.0,2.9,24.0,626.0,317.63,227.33
2018,5,5,14,45,443.5,283.0,3.0,23.45,615.5,279.67,195.56
2018,5,5,15,0,474.0,264.0,3.1,22.9,605.0,238.11,162.15
2018,5,5,15,15,389.0,267.5,3.1,22.9,536.0,201.12,140.59
2018,5,5,15,30,304.0,271.0,3.1,22.9,467.0,167.9,134.59
2018,5,5,15,45,209.0,252.5,3.5,21.2,382.5,162.76,131.79
2018,5,5,16,0,114.0,234.0,3.9,19.5,298.0,150.55,122.93
2018,5,5,16,15,102.5,207.5,3.95,18.7,261.0,136.05,111.49
2018,5,5,16,30,91.0,181.0,4.0,17.9,224.0,124.84,102.69
2018,5,5,16,45,67.0,145.0,4.05,17.05,174.5,102.66,84.26
2018,5,5,17,0,43.0,109.0,4.1,16.2,125.0,79.51,64.62
2018,5,5,17,15,60.5,78.5,3.95,15.5,97.5,58.04,46.02
2018,5,5,17,30,78.0,48.0,3.8,14.8,70.0,35.59,26.22
2018,5,5,17,45,53.0,30.5,3.65,14.05,44.0,24.25,16.09
2018,5,5,18,0,28.0,13.0,3.5,13.3,18.0,10.15,3.4
2018,5,5,18,15,19.5,10.0,3.4,12.8,13.0,8.23,1.54
2018,5,5,18,30,11.0,7.0,3.3,12.3,8.0,5.76,0.0
2018,5,5,18,45,5.5,3.5,3.15,11.75,4.0,2.75,0.0
2018,5,5,19,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.1,7.65,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,7.7,2.0,0.0,0.0
2018,5,6,5,15,50.0,13.5,2.15,7.95,16.5,28.32,0.0
2018,5,6,5,30,93.0,25.0,2.2,8.2,31.0,76.4,40.38
2018,5,6,5,45,165.5,40.0,2.25,8.45,62.5,146.89,116.66
2018,5,6,6,0,238.0,55.0,2.3,8.7,94.0,209.63,174.01
2018,5,6,6,15,363.5,65.0,2.3,9.15,149.0,304.05,256.7
2018,5,6,6,30,489.0,75.0,2.3,9.6,204.0,416.64,351.79
2018,5,6,6,45,566.0,80.0,2.35,10.1,261.0,497.78,418.06
2018,5,6,7,0,643.0,85.0,2.4,10.6,318.0,583.46,485.51
2018,5,6,7,15,713.0,84.0,2.35,11.25,380.0,660.74,542.56
2018,5,6,7,30,783.0,83.0,2.3,11.9,442.0,737.02,595.72
2018,5,6,7,45,809.5,86.5,2.3,12.6,495.5,788.62,629.22
2018,5,6,8,0,836.0,90.0,2.3,13.3,549.0,838.66,660.93
2018,5,6,8,15,843.5,96.0,2.2,14.05,595.0,873.02,679.84
2018,5,6,8,30,851.0,102.0,2.1,14.8,641.0,904.17,696.21
2018,5,6,8,45,867.0,104.5,2.05,15.55,687.0,935.78,713.1
2018,5,6,9,0,883.0,107.0,2.0,16.3,733.0,952.31,719.56
2018,5,6,9,15,870.5,120.0,2.0,16.95,766.0,973.8,730.37
2018,5,6,9,30,858.0,133.0,2.0,17.6,799.0,978.85,730.23
2018,5,6,9,45,865.0,137.0,2.0,18.3,833.0,988.7,733.45
2018,5,6,10,0,872.0,141.0,2.0,19.0,867.0,994.56,734.1
2018,5,6,10,15,875.5,145.5,2.1,19.45,894.5,993.57,732.37
2018,5,6,10,30,879.0,150.0,2.2,19.9,922.0,988.5,728.13
2018,5,6,10,45,915.0,132.5,2.35,20.4,952.0,973.89,718.16
2018,5,6,11,0,951.0,115.0,2.5,20.9,982.0,970.04,715.33
2018,5,6,11,15,934.5,127.0,2.65,21.1,988.5,941.72,697.05
2018,5,6,11,30,918.0,139.0,2.8,21.3,995.0,909.86,676.45
2018,5,6,11,45,891.0,156.5,2.95,21.5,990.5,870.54,650.57
2018,5,6,12,0,864.0,174.0,3.1,21.7,986.0,842.97,631.66
2018,5,6,12,15,652.5,290.0,3.15,21.7,902.0,747.94,561.04
2018,5,6,12,30,441.0,406.0,3.2,21.7,818.0,654.49,491.24
2018,5,6,12,45,485.5,384.0,3.3,21.75,832.5,638.31,480.12
2018,5,6,13,0,530.0,362.0,3.4,21.8,847.0,617.3,464.42
2018,5,6,13,15,466.5,373.0,3.35,21.6,793.5,553.4,416.58
2018,5,6,13,30,403.0,384.0,3.3,21.4,740.0,494.74,372.3
2018,5,6,13,45,374.0,380.0,3.3,21.2,703.0,448.38,336.71
2018,5,6,14,0,345.0,376.0,3.3,21.0,666.0,404.51,302.54
2018,5,6,14,15,208.0,327.5,3.25,20.65,500.5,298.51,223.88
2018,5,6,14,30,71.0,279.0,3.2,20.3,335.0,219.55,166.59
2018,5,6,14,45,78.5,277.5,3.1,19.95,336.5,211.97,160.53
2018,5,6,15,0,86.0,276.0,3.0,19.6,338.0,202.95,153.47
2018,5,6,15,15,62.5,259.5,3.0,19.6,303.0,181.05,138.13
2018,5,6,15,30,39.0,243.0,3.0,19.6,268.0,162.36,131.74
2018,5,6,15,45,161.0,229.5,3.0,18.8,321.5,149.99,122.24
2018,5,6,16,0,283.0,216.0,3.0,18.0,375.0,138.6,113.43
2018,5,6,16,15,256.0,202.0,3.0,17.5,335.5,131.05,107.65
2018,5,6,16,30,229.0,188.0,3.0,17.0,296.0,123.21,101.56
2018,5,6,16,45,159.5,147.0,3.0,16.5,218.0,102.67,84.39
2018,5,6,17,0,90.0,106.0,3.0,16.0,140.0,76.43,61.94
2018,5,6,17,15,235.0,92.5,2.9,15.5,163.0,67.02,53.96
2018,5,6,17,30,380.0,79.0,2.8,15.0,186.0,58.3,46.39
2018,5,6,17,45,282.0,71.5,2.75,14.55,141.5,52.38,41.11
2018,5,6,18,0,184.0,64.0,2.7,14.1,97.0,46.85,35.91
2018,5,6,18,15,124.0,47.0,2.45,13.65,66.0,34.61,24.54
2018,5,6,18,30,64.0,30.0,2.2,13.2,35.0,22.4,11.95
2018,5,6,18,45,34.0,16.5,2.0,12.7,19.0,12.98,0.0
2018,5,6,19,0,4.0,3.0,1.8,12.2,3.0,0.0,0.0
2018,5,6,19,15,2.0,1.5,1.7,11.9,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,2.05,8.2,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,2.1,8.3,2.0,0.0,0.0
2018,5,7,5,15,118.0,15.0,2.2,8.8,23.0,53.44,0.0
2018,5,7,5,30,226.0,28.0,2.3,9.3,44.0,143.47,85.82
2018,5,7,5,45,349.0,38.0,2.4,9.75,85.5,230.66,184.19
2018,5,7,6,0,472.0,48.0,2.5,10.2,127.0,325.83,269.25
2018,5,7,6,15,549.5,54.5,2.5,10.85,178.0,402.99,336.69
2018,5,7,6,30,627.0,61.0,2.5,11.5,229.0,486.08,406.09
2018,5,7,6,45,677.0,66.5,2.5,12.15,283.5,555.07,461.19
2018,5,7,7,0,727.0,72.0,2.5,12.8,338.0,622.82,512.97
2018,5,7,7,15,761.5,76.5,2.5,13.6,393.0,683.26,555.27
2018,5,7,7,30,796.0,81.0,2.5,14.4,448.0,743.5,595.97
2018,5,7,7,45,821.0,84.0,2.5,15.2,500.5,793.58,628.02
2018,5,7,8,0,846.0,87.0,2.5,16.0,553.0,841.99,658.11
2018,5,7,8,15,864.5,90.0,2.5,16.75,603.5,882.69,682.23
2018,5,7,8,30,883.0,93.0,2.5,17.5,654.0,910.29,696.96
2018,5,7,8,45,896.5,95.5,2.55,18.3,699.5,939.74,713.24
2018,5,7,9,0,910.0,98.0,2.6,19.1,745.0,965.86,727.1
2018,5,7,9,15,922.5,98.5,2.65,19.7,786.0,985.31,737.05
2018,5,7,9,30,935.0,99.0,2.7,20.3,827.0,1001.05,744.62
2018,5,7,9,45,945.0,100.0,2.75,20.85,862.5,1011.04,748.66
2018,5,7,10,0,955.0,101.0,2.8,21.4,898.0,1016.96,750.2
2018,5,7,10,15,961.0,101.5,2.8,21.9,925.5,1014.45,746.07
2018,5,7,10,30,967.0,102.0,2.8,22.4,953.0,1007.78,739.46
2018,5,7,10,45,970.5,102.5,2.85,22.9,973.0,994.64,729.27
2018,5,7,11,0,974.0,103.0,2.9,23.4,993.0,977.43,716.59
2018,5,7,11,15,976.5,104.0,2.9,23.7,1006.0,955.78,701.27
2018,5,7,11,30,979.0,105.0,2.9,24.0,1019.0,930.23,683.49
2018,5,7,11,45,979.5,104.5,2.95,24.3,1023.0,897.97,661.69
2018,5,7,12,0,980.0,104.0,3.0,24.6,1027.0,862.27,637.56
2018,5,7,12,15,976.0,105.5,3.1,24.7,1022.0,821.59,610.72
2018,5,7,12,30,972.0,107.0,3.2,24.8,1017.0,778.08,579.69
2018,5,7,12,45,925.0,134.0,3.25,24.9,992.0,722.96,538.88
2018,5,7,13,0,878.0,161.0,3.3,25.0,967.0,674.72,502.06
2018,5,7,13,15,896.0,146.5,3.35,25.0,954.5,621.45,461.84
2018,5,7,13,30,914.0,132.0,3.4,25.0,942.0,571.72,422.56
2018,5,7,13,45,927.5,119.5,3.5,24.95,921.0,517.46,378.61
2018,5,7,14,0,941.0,107.0,3.6,24.9,900.0,459.92,330.56
2018,5,7,14,15,933.0,105.5,3.6,24.8,866.5,399.51,279.16
2018,5,7,14,30,925.0,104.0,3.6,24.7,833.0,338.55,226.68
2018,5,7,14,45,914.5,102.5,3.6,24.55,793.5,276.74,174.38
2018,5,7,15,0,904.0,101.0,3.6,24.4,754.0,215.16,125.76
2018,5,7,15,15,890.5,98.5,3.6,24.4,709.0,153.18,85.7
2018,5,7,15,30,877.0,96.0,3.6,24.4,664.0,92.32,71.74
2018,5,7,15,45,859.0,93.0,3.6,23.85,614.5,78.71,60.8
2018,5,7,16,0,841.0,90.0,3.6,23.3,565.0,76.87,59.62
2018,5,7,16,15,817.0,86.5,3.55,22.8,512.5,74.46,57.93
2018,5,7,16,30,793.0,83.0,3.5,22.3,460.0,71.98,56.16
2018,5,7,16,45,760.5,79.0,3.5,21.75,406.0,68.91,53.88
2018,5,7,17,0,728.0,75.0,3.5,21.2,352.0,65.8,51.52
2018,5,7,17,15,682.0,70.0,3.25,20.25,298.5,56.94,44.17
2018,5,7,17,30,636.0,65.0,3.0,19.3,245.0,53.07,41.02
2018,5,7,17,45,566.0,58.0,2.7,18.35,193.5,47.46,36.17
2018,5,7,18,0,496.0,51.0,2.4,17.4,142.0,41.91,31.14
2018,5,7,18,15,381.5,41.0,2.25,16.5,98.0,33.7,23.49
2018,5,7,18,30,267.0,31.0,2.1,15.6,54.0,25.61,14.63
2018,5,7,18,45,146.5,18.0,1.9,14.65,29.5,14.16,0.0
2018,5,7,19,0,26.0,5.0,1.7,13.7,5.0,0.0,0.0
2018,5,7,19,15,13.0,2.5,1.75,13.4,2.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,1.25,8.8,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,1.3,9.0,2.0,0.0,0.0
2018,5,8,5,15,137.0,15.0,1.6,9.55,24.5,60.0,0.0
2018,5,8,5,30,259.0,28.0,1.9,10.1,47.0,155.95,98.48
2018,5,8,5,45,376.5,37.5,2.15,10.6,89.0,242.57,193.41
2018,5,8,6,0,494.0,47.0,2.4,11.1,131.0,335.51,276.25
2018,5,8,6,15,566.0,53.5,2.55,11.5,181.5,410.33,341.99
2018,5,8,6,30,638.0,60.0,2.7,11.9,232.0,490.6,409.61
2018,5,8,6,45,684.5,65.0,2.85,12.35,285.5,556.99,463.47
2018,5,8,7,0,731.0,70.0,3.0,12.8,339.0,622.18,514.38
2018,5,8,7,15,763.5,73.5,3.05,13.35,392.5,679.94,555.76
2018,5,8,7,30,796.0,77.0,3.1,13.9,446.0,737.35,595.68
2018,5,8,7,45,811.5,82.0,3.15,14.5,495.5,781.88,624.98
2018,5,8,8,0,827.0,87.0,3.2,15.1,545.0,824.21,652.18
2018,5,8,8,15,850.5,87.5,3.2,15.65,595.0,855.99,671.21
2018,5,8,8,30,874.0,88.0,3.2,16.2,645.0,894.81,695.04
2018,5,8,8,45,884.5,91.0,3.15,16.8,689.0,921.94,709.86
2018,5,8,9,0,895.0,94.0,3.1,17.4,733.0,945.67,722.29
2018,5,8,9,15,766.0,151.0,3.0,17.6,719.0,904.09,690.59
2018,5,8,9,30,637.0,208.0,2.9,17.8,705.0,850.74,650.92
2018,5,8,9,45,487.0,294.0,2.85,18.0,683.5,783.53,598.17
2018,5,8,10,0,337.0,380.0,2.8,18.2,662.0,700.87,534.38
2018,5,8,10,15,370.5,382.0,2.75,18.35,701.0,726.92,552.77
2018,5,8,10,30,404.0,384.0,2.7,18.5,740.0,750.49,568.43
2018,5,8,10,45,426.5,384.0,2.65,18.65,767.5,774.33,583.65
2018,5,8,11,0,449.0,384.0,2.6,18.8,795.0,779.53,586.17
2018,5,8,11,15,403.0,407.5,2.6,19.15,780.0,729.57,549.09
2018,5,8,11,30,357.0,431.0,2.6,19.5,765.0,693.26,521.58
2018,5,8,11,45,493.0,368.0,2.6,19.85,831.5,742.21,557.71
2018,5,8,12,0,629.0,305.0,2.6,20.2,898.0,770.01,577.84
2018,5,8,12,15,544.5,355.5,2.65,20.5,867.5,717.51,538.0
2018,5,8,12,30,460.0,406.0,2.7,20.8,837.0,664.83,498.48
2018,5,8,12,45,457.0,399.0,2.7,21.15,823.0,627.41,470.71
2018,5,8,13,0,454.0,392.0,2.7,21.5,809.0,589.14,441.81
2018,5,8,13,15,404.5,388.0,2.8,21.65,754.0,526.17,395.15
2018,5,8,13,30,355.0,384.0,2.9,21.8,699.0,468.09,351.54
2018,5,8,13,45,336.5,379.0,3.0,21.95,670.5,428.62,320.96
2018,5,8,14,0,318.0,374.0,3.1,22.1,642.0,390.62,291.01
2018,5,8,14,15,367.5,344.5,3.3,22.05,643.0,362.05,266.66
2018,5,8,14,30,417.0,315.0,3.5,22.0,644.0,323.77,233.8
2018,5,8,14,45,523.0,259.0,3.65,21.95,651.5,280.1,194.03
2018,5,8,15,0,629.0,203.0,3.8,21.9,659.0,223.2,144.9
2018,5,8,15,15,605.5,196.0,3.8,21.9,613.0,171.66,111.08
2018,5,8,15,30,582.0,189.0,3.8,21.9,567.0,123.09,98.15
2018,5,8,15,45,573.0,175.5,4.05,21.3,524.5,115.9,92.73
2018,5,8,16,0,564.0,162.0,4.3,20.7,482.0,109.07,87.53
2018,5,8,16,15,672.0,118.5,4.25,20.3,465.0,86.18,68.51
2018,5,8,16,30,780.0,75.0,4.2,19.9,448.0,66.01,51.57
2018,5,8,16,45,747.0,71.5,4.15,19.45,395.0,63.12,49.38
2018,5,8,17,0,714.0,68.0,4.1,19.0,342.0,60.22,47.13
2018,5,8,17,15,670.5,63.5,3.75,18.45,290.0,56.38,44.01
2018,5,8,17,30,627.0,59.0,3.4,17.9,238.0,48.49,37.23
2018,5,8,17,45,541.5,54.0,3.05,17.35,186.0,44.11,33.38
2018,5,8,18,0,456.0,49.0,2.7,16.8,134.0,39.96,29.53
2018,5,8,18,15,336.0,39.5,2.4,16.2,91.5,32.16,22.23
2018,5,8,18,30,216.0,30.0,2.1,15.6,49.0,22.86,12.69
2018,5,8,18,45,120.0,17.0,1.75,14.95,26.5,13.38,0.0
2018,5,8,19,0,24.0,4.0,1.4,14.3,4.0,3.15,0.0
2018,5,8,19,15,12.0,2.0,1.4,14.0,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,1.9,10.0,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,1.9,10.0,2.0,0.0,0.0
2018,5,9,5,15,131.5,14.5,2.1,10.35,24.0,57.53,0.0
2018,5,9,5,30,249.0,27.0,2.3,10.7,46.0,152.24,99.94
2018,5,9,5,45,369.5,36.5,2.5,11.05,88.5,237.87,189.95
2018,5,9,6,0,490.0,46.0,2.7,11.4,131.0,331.61,273.32
2018,5,9,6,15,565.5,52.0,2.75,11.85,182.0,407.33,339.58
2018,5,9,6,30,641.0,58.0,2.8,12.3,233.0,488.9,407.95
2018,5,9,6,45,692.5,62.0,2.85,12.75,287.5,554.31,460.83
2018,5,9,7,0,744.0,66.0,2.9,13.2,342.0,625.5,515.76
2018,5,9,7,15,778.5,69.5,2.95,13.85,397.0,685.04,558.05
2018,5,9,7,30,813.0,73.0,3.0,14.5,452.0,744.39,598.96
2018,5,9,7,45,839.5,75.5,3.0,15.2,505.5,795.37,632.22
2018,5,9,8,0,866.0,78.0,3.0,15.9,559.0,835.85,657.19
2018,5,9,8,15,884.5,79.5,3.05,16.55,609.0,874.73,681.08
2018,5,9,8,30,903.0,81.0,3.1,17.2,659.0,910.98,702.8
2018,5,9,8,45,916.5,83.0,3.15,17.85,704.5,940.32,719.53
2018,5,9,9,0,930.0,85.0,3.2,18.5,750.0,966.28,733.88
2018,5,9,9,15,940.0,86.0,3.3,18.95,790.0,984.25,743.75
2018,5,9,9,30,950.0,87.0,3.4,19.4,830.0,998.4,751.17
2018,5,9,9,45,957.5,88.0,3.5,19.9,864.0,1006.22,754.31
2018,5,9,10,0,965.0,89.0,3.6,20.4,898.0,1009.95,754.89
2018,5,9,10,15,969.5,90.0,3.7,20.7,925.0,1006.69,751.53
2018,5,9,10,30,974.0,91.0,3.8,21.0,952.0,999.27,745.56
2018,5,9,10,45,978.0,91.5,3.85,21.35,972.0,986.73,735.84
2018,5,9,11,0,982.0,92.0,3.9,21.7,992.0,970.08,723.51
2018,5,9,11,15,984.0,92.5,4.0,21.85,1004.5,947.64,708.23
2018,5,9,11,30,986.0,93.0,4.1,22.0,1017.0,921.33,690.36
2018,5,9,11,45,986.0,93.5,4.15,22.2,1021.0,889.65,668.42
2018,5,9,12,0,986.0,94.0,4.2,22.4,1025.0,854.5,644.07
2018,5,9,12,15,982.5,95.0,4.25,22.5,1020.0,813.88,616.05
2018,5,9,12,30,979.0,96.0,4.3,22.6,1015.0,770.4,583.95
2018,5,9,12,45,974.5,97.0,4.35,22.65,1003.0,723.58,548.61
2018,5,9,13,0,970.0,98.0,4.4,22.7,991.0,674.39,510.68
2018,5,9,13,15,966.5,97.5,4.4,22.65,972.0,622.45,469.78
2018,5,9,13,30,963.0,97.0,4.4,22.6,953.0,568.5,426.14
2018,5,9,13,45,957.5,95.5,4.4,22.55,926.0,511.11,378.61
2018,5,9,14,0,952.0,94.0,4.4,22.5,899.0,452.39,328.67
2018,5,9,14,15,944.0,92.5,4.45,22.3,865.5,391.73,276.32
2018,5,9,14,30,936.0,91.0,4.5,22.1,832.0,330.52,222.86
2018,5,9,14,45,926.0,89.5,4.5,21.9,792.5,268.57,169.64
2018,5,9,15,0,916.0,88.0,4.5,21.7,753.0,206.81,120.29
2018,5,9,15,15,903.5,86.0,4.5,21.7,708.5,144.94,80.17
2018,5,9,15,30,891.0,84.0,4.5,21.7,664.0,84.06,65.62
2018,5,9,15,45,873.5,81.5,4.6,20.95,615.0,80.37,62.95
2018,5,9,16,0,856.0,79.0,4.7,20.2,566.0,78.0,61.34
2018,5,9,16,15,833.0,76.0,4.7,19.65,514.0,75.03,59.16
2018,5,9,16,30,810.0,73.0,4.7,19.1,462.0,65.2,51.04
2018,5,9,16,45,778.5,70.0,4.7,18.55,408.5,62.6,49.1
2018,5,9,17,0,747.0,67.0,4.7,18.0,355.0,59.99,47.12
2018,5,9,17,15,701.5,63.0,4.55,17.2,301.5,56.42,44.27
2018,5,9,17,30,656.0,59.0,4.4,16.4,248.0,48.84,37.77
2018,5,9,17,45,587.5,53.0,4.25,15.65,196.5,43.8,33.35
2018,5,9,18,0,519.0,47.0,4.1,14.9,145.0,38.85,28.8
2018,5,9,18,15,410.5,39.0,3.85,14.25,101.5,32.15,22.44
2018,5,9,18,30,302.0,31.0,3.6,13.6,58.0,25.64,15.29
2018,5,9,18,45,169.0,18.0,3.4,12.9,31.5,14.16,0.0
2018,5,9,19,0,36.0,5.0,3.2,12.2,5.0,3.93,0.0
2018,5,9,19,15,18.0,2.5,3.15,11.85,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,10,5,15,12.5,4.5,3.1,9.25,5.5,7.91,0.0
2018,5,10,5,30,25.0,9.0,3.1,9.4,11.0,23.11,11.26
2018,5,10,5,45,75.5,16.5,3.1,9.6,28.5,65.81,50.02
2018,5,10,6,0,126.0,24.0,3.1,9.8,46.0,105.19,85.77
2018,5,10,6,15,82.0,30.0,3.05,10.05,46.0,82.83,67.44
2018,5,10,6,30,38.0,36.0,3.0,10.3,46.0,58.29,45.93
2018,5,10,6,45,64.0,59.0,3.0,10.6,81.0,100.56,83.07
2018,5,10,7,0,90.0,82.0,3.0,10.9,116.0,145.0,121.45
2018,5,10,7,15,96.5,103.5,3.0,11.35,144.5,175.07,146.41
2018,5,10,7,30,103.0,125.0,3.0,11.8,173.0,205.14,170.89
2018,5,10,7,45,55.5,149.5,2.95,12.3,175.5,178.41,146.3
2018,5,10,8,0,8.0,174.0,2.9,12.8,178.0,149.54,119.97
2018,5,10,8,15,11.0,185.5,2.95,13.4,192.0,161.4,129.21
2018,5,10,8,30,14.0,197.0,3.0,14.0,206.0,173.43,138.41
2018,5,10,8,45,29.0,229.0,3.0,14.65,249.5,231.55,184.95
2018,5,10,9,0,44.0,261.0,3.0,15.3,293.0,275.46,219.15
2018,5,10,9,15,155.5,291.0,3.1,16.0,411.5,428.24,340.02
2018,5,10,9,30,267.0,321.0,3.2,16.7,530.0,582.31,456.0
2018,5,10,9,45,541.5,241.5,3.3,17.35,689.0,780.27,603.86
2018,5,10,10,0,816.0,162.0,3.4,18.0,848.0,954.69,724.7
2018,5,10,10,15,862.0,146.0,3.5,18.5,891.0,973.38,734.31
2018,5,10,10,30,908.0,130.0,3.6,19.0,934.0,973.67,732.83
2018,5,10,10,45,830.5,182.0,3.75,19.5,929.5,949.34,715.2
2018,5,10,11,0,753.0,234.0,3.9,20.0,925.0,917.36,691.72
2018,5,10,11,15,654.5,300.5,4.0,20.25,907.0,865.26,652.42
2018,5,10,11,30,556.0,367.0,4.1,20.5,889.0,814.53,613.9
2018,5,10,11,45,533.5,382.5,4.2,20.8,885.5,783.66,590.99
2018,5,10,12,0,511.0,398.0,4.3,21.1,882.0,751.15,566.65
2018,5,10,12,15,539.5,380.0,4.3,21.3,889.0,729.67,550.95
2018,5,10,12,30,568.0,362.0,4.3,21.5,896.0,704.54,532.24
2018,5,10,12,45,611.5,331.5,4.3,21.65,900.5,676.22,511.17
2018,5,10,13,0,655.0,301.0,4.3,21.8,905.0,640.56,484.11
2018,5,10,13,15,652.0,294.5,4.3,21.85,885.5,594.09,448.12
2018,5,10,13,30,649.0,288.0,4.3,21.9,866.0,546.63,410.55
2018,5,10,13,45,689.5,254.5,4.35,21.9,853.0,499.84,372.52
2018,5,10,14,0,730.0,221.0,4.4,21.9,840.0,447.79,328.88
2018,5,10,14,15,753.0,197.5,4.5,21.6,814.5,391.37,281.02
2018,5,10,14,30,776.0,174.0,4.6,21.3,789.0,331.8,229.55
2018,5,10,14,45,786.0,157.5,4.65,21.0,754.5,276.5,181.89
2018,5,10,15,0,796.0,141.0,4.7,20.7,720.0,214.73,132.14
2018,5,10,15,15,818.5,122.0,4.7,20.7,686.0,150.97,88.38
2018,5,10,15,30,841.0,103.0,4.7,20.7,652.0,84.46,66.21
2018,5,10,15,45,831.0,97.5,4.75,19.75,606.5,80.78,63.6
2018,5,10,16,0,821.0,92.0,4.8,18.8,561.0,77.64,61.37
2018,5,10,16,15,784.5,92.0,4.75,18.2,506.5,77.46,61.6
2018,5,10,16,30,748.0,92.0,4.7,17.6,452.0,77.44,61.97
2018,5,10,16,45,669.5,94.0,4.65,17.05,388.5,72.15,57.73
2018,5,10,17,0,591.0,96.0,4.6,16.5,325.0,73.28,59.06
2018,5,10,17,15,525.0,89.5,4.45,15.75,270.5,68.83,55.49
2018,5,10,17,30,459.0,83.0,4.3,15.0,216.0,61.89,49.58
2018,5,10,17,45,362.5,73.0,4.15,14.3,165.0,54.17,42.78
2018,5,10,18,0,266.0,63.0,4.0,13.6,114.0,46.55,35.81
2018,5,10,18,15,224.0,48.0,3.85,12.95,82.0,35.85,25.86
2018,5,10,18,30,182.0,33.0,3.7,12.3,50.0,24.9,14.97
2018,5,10,18,45,103.5,19.5,3.6,11.7,28.0,14.75,0.0
2018,5,10,19,0,25.0,6.0,3.5,11.1,6.0,4.72,0.0
2018,5,10,19,15,12.5,3.0,3.55,10.9,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.5,2.05,8.75,1.5,0.0,0.0
2018,5,11,5,0,7.0,3.0,2.0,8.8,3.0,0.0,0.0
2018,5,11,5,15,3.5,11.0,2.0,9.15,11.0,9.87,0.0
2018,5,11,5,30,0.0,19.0,2.0,9.5,19.0,14.49,5.29
2018,5,11,5,45,0.0,32.0,2.0,9.85,32.0,24.74,15.31
2018,5,11,6,0,0.0,45.0,2.0,10.2,45.0,35.44,24.93
2018,5,11,6,15,18.5,69.5,2.0,10.8,74.5,74.39,59.02
2018,5,11,6,30,37.0,94.0,2.0,11.4,104.0,110.83,90.61
2018,5,11,6,45,35.0,116.5,1.95,12.0,127.5,132.65,108.8
2018,5,11,7,0,33.0,139.0,1.9,12.6,151.0,153.91,126.05
2018,5,11,7,15,133.5,161.0,1.95,13.3,222.0,265.79,219.99
2018,5,11,7,30,234.0,183.0,2.0,14.0,293.0,387.87,318.01
2018,5,11,7,45,431.5,163.5,2.0,14.65,394.5,552.87,447.0
2018,5,11,8,0,629.0,144.0,2.0,15.3,496.0,720.42,570.57
2018,5,11,8,15,606.0,166.5,2.05,15.95,530.0,739.57,579.45
2018,5,11,8,30,583.0,189.0,2.1,16.6,564.0,754.26,586.38
2018,5,11,8,45,583.5,206.0,2.1,17.3,603.5,780.99,601.74
2018,5,11,9,0,584.0,223.0,2.1,18.0,643.0,797.52,609.88
2018,5,11,9,15,596.5,235.0,2.2,18.55,684.5,831.77,631.36
2018,5,11,9,30,609.0,247.0,2.3,19.1,726.0,855.91,645.74
2018,5,11,9,45,607.0,266.0,2.35,19.65,760.0,869.29,652.06
2018,5,11,10,0,605.0,285.0,2.4,20.2,794.0,876.28,654.28
2018,5,11,10,15,571.5,316.0,2.55,20.65,809.0,866.12,645.24
2018,5,11,10,30,538.0,347.0,2.7,21.1,824.0,852.4,633.98
2018,5,11,10,45,657.0,281.5,2.85,21.5,877.0,889.93,661.85
2018,5,11,11,0,776.0,216.0,3.0,21.9,930.0,919.45,683.56
2018,5,11,11,15,856.0,167.5,3.15,22.15,964.5,913.26,679.25
2018,5,11,11,30,936.0,119.0,3.3,22.4,999.0,898.32,669.27
2018,5,11,11,45,911.0,137.5,3.45,22.65,997.5,862.1,644.86
2018,5,11,12,0,886.0,156.0,3.6,22.9,996.0,822.97,618.17
2018,5,11,12,15,922.0,132.5,3.7,23.0,1003.5,795.66,598.94
2018,5,11,12,30,958.0,109.0,3.8,23.1,1011.0,762.66,575.02
2018,5,11,12,45,958.0,107.5,3.9,23.15,1001.0,717.65,541.41
2018,5,11,13,0,958.0,106.0,4.0,23.2,991.0,670.02,505.02
2018,5,11,13,15,956.5,105.0,4.1,23.1,973.5,619.44,465.64
2018,5,11,13,30,955.0,104.0,4.2,23.0,956.0,566.7,423.34
2018,5,11,13,45,952.5,102.0,4.3,22.95,931.5,510.82,377.21
2018,5,11,14,0,950.0,100.0,4.4,22.9,907.0,453.31,328.43
2018,5,11,14,15,944.0,98.5,4.45,22.7,874.5,393.55,276.84
2018,5,11,14,30,938.0,97.0,4.5,22.5,842.0,332.99,223.98
2018,5,11,14,45,930.5,94.5,4.5,22.3,803.5,270.91,170.78
2018,5,11,15,0,923.0,92.0,4.5,22.1,765.0,208.73,121.32
2018,5,11,15,15,910.5,90.0,4.5,22.1,720.5,146.55,81.47
2018,5,11,15,30,898.0,88.0,4.5,22.1,676.0,85.35,66.58
2018,5,11,15,45,882.0,85.0,4.55,21.5,627.0,82.78,64.82
2018,5,11,16,0,866.0,82.0,4.6,20.9,578.0,80.17,62.99
2018,5,11,16,15,844.0,79.0,4.55,20.5,526.0,69.86,54.51
2018,5,11,16,30,822.0,76.0,4.5,20.1,474.0,67.54,52.83
2018,5,11,16,45,791.0,72.5,4.45,19.65,419.5,64.63,50.62
2018,5,11,17,0,760.0,69.0,4.4,19.2,365.0,61.7,48.35
2018,5,11,17,15,716.5,64.5,4.2,18.45,311.0,57.78,45.23
2018,5,11,17,30,673.0,60.0,4.0,17.7,257.0,53.88,42.0
2018,5,11,17,45,603.0,54.5,3.8,17.0,204.5,45.07,34.3
2018,5,11,18,0,533.0,49.0,3.6,16.3,152.0,40.51,30.12
2018,5,11,18,15,426.5,40.5,3.4,15.5,107.0,33.41,23.49
2018,5,11,18,30,320.0,32.0,3.2,14.7,62.0,26.48,16.27
2018,5,11,18,45,182.0,19.0,3.0,13.95,34.0,15.66,0.0
2018,5,11,19,0,44.0,6.0,2.8,13.2,6.0,4.72,0.0
2018,5,11,19,15,22.0,3.0,2.75,12.8,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,12,4,45,13.0,2.5,2.1,8.95,2.5,0.0,0.0
2018,5,12,5,0,26.0,5.0,2.3,9.1,5.0,0.0,0.0
2018,5,12,5,15,143.5,18.0,2.45,9.7,29.0,64.02,0.0
2018,5,12,5,30,261.0,31.0,2.6,10.3,53.0,161.8,114.93
2018,5,12,5,45,373.0,40.5,2.75,10.85,95.5,241.48,193.99
2018,5,12,6,0,485.0,50.0,2.9,11.4,138.0,330.86,273.21
2018,5,12,6,15,556.5,57.0,2.95,12.0,189.0,405.09,337.81
2018,5,12,6,30,628.0,64.0,3.0,12.6,240.0,484.73,404.23
2018,5,12,6,45,676.0,68.5,3.0,13.25,293.5,550.72,456.9
2018,5,12,7,0,724.0,73.0,3.0,13.9,347.0,615.53,506.59
2018,5,12,7,15,758.5,77.0,2.9,14.55,401.5,674.73,548.38
2018,5,12,7,30,793.0,81.0,2.8,15.2,456.0,733.74,588.24
2018,5,12,7,45,818.5,84.0,2.7,15.85,508.5,783.66,620.17
2018,5,12,8,0,844.0,87.0,2.6,16.5,561.0,831.98,650.06
2018,5,12,8,15,862.5,89.0,2.5,17.1,610.5,861.43,666.06
2018,5,12,8,30,881.0,91.0,2.4,17.7,660.0,897.46,686.43
2018,5,12,8,45,895.5,93.0,2.35,18.3,705.5,926.99,702.37
2018,5,12,9,0,910.0,95.0,2.3,18.9,751.0,953.26,715.97
2018,5,12,9,15,919.5,97.5,2.35,19.25,791.0,971.9,726.12
2018,5,12,9,30,929.0,100.0,2.4,19.6,831.0,986.73,733.9
2018,5,12,9,45,935.5,102.0,2.45,19.95,865.0,994.28,737.01
2018,5,12,10,0,942.0,104.0,2.5,20.3,899.0,997.79,737.66
2018,5,12,10,15,947.5,105.0,2.55,20.6,926.0,995.28,734.67
2018,5,12,10,30,953.0,106.0,2.6,20.9,953.0,988.66,729.18
2018,5,12,10,45,956.0,108.0,2.7,21.15,973.0,976.61,720.88
2018,5,12,11,0,959.0,110.0,2.8,21.4,993.0,960.51,710.0
2018,5,12,11,15,960.5,110.0,2.85,21.55,1004.5,937.35,694.36
2018,5,12,11,30,962.0,110.0,2.9,21.7,1016.0,910.48,676.3
2018,5,12,11,45,961.5,110.5,3.0,21.85,1019.5,878.83,655.35
2018,5,12,12,0,961.0,111.0,3.1,22.0,1023.0,843.87,632.03
2018,5,12,12,15,958.5,112.0,3.15,22.05,1019.0,804.71,605.09
2018,5,12,12,30,956.0,113.0,3.2,22.1,1015.0,762.72,574.39
2018,5,12,12,45,950.0,114.5,3.3,22.15,1002.0,716.19,539.93
2018,5,12,13,0,944.0,116.0,3.4,22.2,989.0,667.5,502.96
2018,5,12,13,15,938.5,116.0,3.5,22.2,969.5,616.05,462.99
2018,5,12,13,30,933.0,116.0,3.6,22.2,950.0,562.85,420.43
2018,5,12,13,45,925.5,115.0,3.65,22.15,922.5,506.54,374.18
2018,5,12,14,0,918.0,114.0,3.7,22.1,895.0,449.17,325.75
2018,5,12,14,15,908.5,112.5,3.75,21.9,861.0,389.97,274.98
2018,5,12,14,30,899.0,111.0,3.8,21.7,827.0,330.44,223.36
2018,5,12,14,45,887.0,109.5,3.85,21.55,787.5,270.27,172.14
2018,5,12,15,0,875.0,108.0,3.9,21.4,748.0,210.55,124.98
2018,5,12,15,15,861.0,106.0,3.9,21.4,704.0,151.02,87.02
2018,5,12,15,30,847.0,104.0,3.9,21.4,660.0,84.4,65.94
2018,5,12,15,45,826.0,101.0,3.85,20.85,610.5,82.84,65.02
2018,5,12,16,0,805.0,98.0,3.8,20.3,561.0,81.19,63.98
2018,5,12,16,15,778.0,95.0,3.75,19.9,509.0,79.33,62.73
2018,5,12,16,30,751.0,92.0,3.7,19.5,457.0,77.43,61.45
2018,5,12,16,45,716.5,88.0,3.6,19.1,404.0,68.89,54.4
2018,5,12,17,0,682.0,84.0,3.5,18.7,351.0,66.22,52.38
2018,5,12,17,15,635.0,78.5,3.25,18.05,298.5,62.27,49.23
2018,5,12,17,30,588.0,73.0,3.0,17.4,246.0,58.34,45.98
2018,5,12,17,45,519.5,65.0,2.75,16.8,195.5,52.25,40.67
2018,5,12,18,0,451.0,57.0,2.5,16.2,145.0,46.18,35.15
2018,5,12,18,15,349.0,46.5,2.25,15.45,102.5,37.85,27.4
2018,5,12,18,30,247.0,36.0,2.0,14.7,60.0,27.33,17.14
2018,5,12,18,45,140.0,22.0,1.8,13.9,34.0,16.66,0.0
2018,5,12,19,0,33.0,8.0,1.6,13.1,8.0,6.29,0.0
2018,5,12,19,15,16.5,4.0,1.55,12.8,4.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.9,9.85,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,1.9,9.9,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,1.95,10.15,4.5,3.54,0.0
2018,5,13,5,30,0.0,8.0,2.0,10.4,8.0,6.06,0.0
2018,5,13,5,45,0.0,13.5,2.1,10.6,13.5,10.24,3.04
2018,5,13,6,0,0.0,19.0,2.2,10.8,19.0,14.44,6.82
2018,5,13,6,15,0.0,26.0,2.15,11.2,26.0,19.79,11.56
2018,5,13,6,30,0.0,33.0,2.1,11.6,33.0,25.16,16.23
2018,5,13,6,45,0.0,51.0,2.05,12.0,51.0,39.01,28.15
2018,5,13,7,0,0.0,69.0,2.0,12.4,69.0,52.93,39.94
2018,5,13,7,15,0.0,79.0,1.95,12.95,79.0,60.73,46.33
2018,5,13,7,30,0.0,89.0,1.9,13.5,89.0,68.84,52.87
2018,5,13,7,45,0.5,107.5,1.85,14.05,108.0,84.6,65.74
2018,5,13,8,0,1.0,126.0,1.8,14.6,127.0,100.46,78.49
2018,5,13,8,15,5.5,163.5,1.75,15.15,167.0,136.49,107.68
2018,5,13,8,30,10.0,201.0,1.7,15.7,207.0,173.07,136.69
2018,5,13,8,45,29.5,245.5,1.7,16.3,266.0,247.53,195.56
2018,5,13,9,0,49.0,290.0,1.7,16.9,325.0,307.99,241.79
2018,5,13,9,15,238.0,285.5,1.75,17.45,471.5,517.92,403.99
2018,5,13,9,30,427.0,281.0,1.8,18.0,618.0,710.03,542.63
2018,5,13,9,45,676.0,190.0,1.8,18.6,749.5,859.51,646.85
2018,5,13,10,0,925.0,99.0,1.8,19.2,881.0,974.96,719.28
2018,5,13,10,15,931.0,99.5,1.9,19.65,907.5,972.62,715.51
2018,5,13,10,30,937.0,100.0,2.0,20.1,934.0,966.28,710.59
2018,5,13,10,45,941.0,101.0,2.05,20.55,954.0,954.58,701.73
2018,5,13,11,0,945.0,102.0,2.1,21.0,974.0,938.91,690.41
2018,5,13,11,15,947.5,102.5,2.2,21.25,986.5,917.59,676.5
2018,5,13,11,30,950.0,103.0,2.3,21.5,999.0,892.53,660.1
2018,5,13,11,45,950.5,103.0,2.35,21.8,1003.0,861.82,639.33
2018,5,13,12,0,951.0,103.0,2.4,22.1,1007.0,827.8,616.29
2018,5,13,12,15,921.5,120.0,2.5,22.2,993.5,782.2,585.13
2018,5,13,12,30,892.0,137.0,2.6,22.3,980.0,734.89,550.91
2018,5,13,12,45,706.0,232.5,2.7,22.4,895.0,657.3,492.51
2018,5,13,13,0,520.0,328.0,2.8,22.5,810.0,577.17,432.34
2018,5,13,13,15,495.5,332.5,2.9,22.45,784.5,532.65,399.1
2018,5,13,13,30,471.0,337.0,3.0,22.4,759.0,489.19,365.77
2018,5,13,13,45,521.0,302.0,3.1,22.35,756.0,454.4,337.74
2018,5,13,14,0,571.0,267.0,3.2,22.3,753.0,412.44,302.84
2018,5,13,14,15,679.0,210.0,3.25,22.15,767.0,371.58,265.81
2018,5,13,14,30,787.0,153.0,3.3,22.0,781.0,322.47,220.26
2018,5,13,14,45,648.0,190.0,3.4,21.8,690.5,259.18,172.68
2018,5,13,15,0,509.0,227.0,3.5,21.6,600.0,216.17,144.6
2018,5,13,15,15,461.5,226.0,3.5,21.6,549.0,173.01,117.58
2018,5,13,15,30,414.0,225.0,3.5,21.6,498.0,136.08,108.96
2018,5,13,15,45,430.5,203.0,3.5,21.0,468.5,126.8,101.85
2018,5,13,16,0,447.0,181.0,3.5,20.4,439.0,116.76,93.99
2018,5,13,16,15,512.0,153.0,3.5,19.95,422.5,103.55,83.3
2018,5,13,16,30,577.0,125.0,3.5,19.5,406.0,89.8,72.02
2018,5,13,16,45,594.5,110.0,3.45,19.05,371.0,81.6,65.38
2018,5,13,17,0,612.0,95.0,3.4,18.6,336.0,72.75,58.06
2018,5,13,17,15,540.0,90.0,3.35,17.95,280.0,69.24,55.33
2018,5,13,17,30,468.0,85.0,3.3,17.3,224.0,63.32,50.37
2018,5,13,17,45,451.5,72.0,3.2,16.65,184.5,56.97,44.85
2018,5,13,18,0,435.0,59.0,3.1,16.0,145.0,47.61,36.45
2018,5,13,18,15,335.5,47.5,2.95,15.3,102.5,36.21,26.02
2018,5,13,18,30,236.0,36.0,2.8,14.6,60.0,27.3,17.24
2018,5,13,18,45,134.0,22.0,2.65,13.9,34.0,16.66,0.0
2018,5,13,19,0,32.0,8.0,2.5,13.2,8.0,6.29,0.0
2018,5,13,19,15,16.0,4.0,2.45,12.85,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
