Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,20,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,13,4,45,66.0,8.0,1.6,12.4,10.0,0.0,0.0
2018,6,13,5,0,132.0,16.0,1.7,12.6,20.0,46.36,0.0
2018,6,13,5,15,269.0,26.0,1.8,13.2,53.0,127.77,79.83
2018,6,13,5,30,406.0,36.0,1.9,13.8,86.0,208.01,158.15
2018,6,13,5,45,495.0,43.0,2.0,14.35,131.5,276.58,219.34
2018,6,13,6,0,584.0,50.0,2.1,14.9,177.0,353.48,285.84
2018,6,13,6,15,641.0,54.5,2.1,15.7,227.5,416.12,338.69
2018,6,13,6,30,698.0,59.0,2.1,16.5,278.0,485.26,394.32
2018,6,13,6,45,737.0,62.5,2.1,17.25,330.5,545.29,440.64
2018,6,13,7,0,776.0,66.0,2.1,18.0,383.0,606.39,485.85
2018,6,13,7,15,803.5,68.5,2.05,18.95,435.0,658.9,522.27
2018,6,13,7,30,831.0,71.0,2.0,19.9,487.0,703.97,550.58
2018,6,13,7,45,851.5,73.5,2.0,20.8,538.0,748.93,578.36
2018,6,13,8,0,872.0,76.0,2.0,21.7,589.0,792.09,604.19
2018,6,13,8,15,887.5,77.5,2.05,22.5,636.5,827.88,625.07
2018,6,13,8,30,903.0,79.0,2.1,23.3,684.0,861.02,643.92
2018,6,13,8,45,914.5,81.5,2.15,24.1,728.0,888.9,659.05
2018,6,13,9,0,926.0,84.0,2.2,24.9,772.0,913.47,671.9
2018,6,13,9,15,933.5,86.0,2.3,25.5,810.5,930.43,680.75
2018,6,13,9,30,941.0,88.0,2.4,26.1,849.0,943.66,687.28
2018,6,13,9,45,946.5,90.0,2.5,26.75,882.0,951.24,690.09
2018,6,13,10,0,952.0,92.0,2.6,27.4,915.0,954.87,690.48
2018,6,13,10,15,956.5,93.0,2.7,27.85,941.5,952.62,687.75
2018,6,13,10,30,961.0,94.0,2.8,28.3,968.0,946.37,682.58
2018,6,13,10,45,964.5,95.0,2.95,28.75,988.0,935.25,674.74
2018,6,13,11,0,968.0,96.0,3.1,29.2,1008.0,920.17,664.38
2018,6,13,11,15,970.0,96.0,3.2,29.45,1020.5,899.07,650.32
2018,6,13,11,30,972.0,96.0,3.3,29.7,1033.0,874.27,633.87
2018,6,13,11,45,972.5,97.0,3.45,30.0,1038.5,845.59,614.95
2018,6,13,12,0,973.0,98.0,3.6,30.3,1044.0,813.57,593.7
2018,6,13,12,15,972.0,97.5,3.65,30.35,1041.0,776.16,567.53
2018,6,13,12,30,971.0,97.0,3.7,30.4,1038.0,735.94,538.48
2018,6,13,12,45,968.5,97.5,3.8,30.45,1028.0,692.86,506.89
2018,6,13,13,0,966.0,98.0,3.9,30.5,1018.0,647.34,472.72
2018,6,13,13,15,962.5,98.0,3.95,30.35,1001.0,598.65,435.54
2018,6,13,13,30,959.0,98.0,4.0,30.2,984.0,547.96,395.75
2018,6,13,13,45,954.0,97.0,4.05,30.1,959.0,494.12,352.36
2018,6,13,14,0,949.0,96.0,4.1,30.0,934.0,438.88,306.68
2018,6,13,14,15,942.5,94.5,4.15,29.75,903.0,381.62,258.65
2018,6,13,14,30,936.0,93.0,4.2,29.5,872.0,323.59,209.56
2018,6,13,14,45,927.5,92.0,4.2,29.25,835.5,264.93,160.92
2018,6,13,15,0,919.0,91.0,4.2,29.0,799.0,206.19,115.81
2018,6,13,15,15,908.0,89.5,4.2,29.0,757.0,147.07,79.0
2018,6,13,15,30,897.0,88.0,4.2,29.0,715.0,88.67,67.17
2018,6,13,15,45,882.5,85.5,4.25,28.1,668.5,83.3,63.27
2018,6,13,16,0,868.0,83.0,4.3,27.2,622.0,81.22,61.99
2018,6,13,16,15,848.5,81.0,4.3,26.6,572.5,79.17,60.66
2018,6,13,16,30,829.0,79.0,4.3,26.0,523.0,69.48,52.93
2018,6,13,16,45,804.0,75.5,4.3,25.4,471.0,66.78,51.0
2018,6,13,17,0,779.0,72.0,4.3,24.8,419.0,64.01,48.98
2018,6,13,17,15,745.0,68.5,4.2,23.95,367.0,61.03,46.8
2018,6,13,17,30,711.0,65.0,4.1,23.1,315.0,58.04,44.55
2018,6,13,17,45,661.5,60.5,4.05,22.3,263.5,54.07,41.36
2018,6,13,18,0,612.0,56.0,4.0,21.5,212.0,46.24,34.67
2018,6,13,18,15,541.0,49.5,3.85,20.6,165.0,40.85,29.95
2018,6,13,18,30,470.0,43.0,3.7,19.7,118.0,35.55,25.08
2018,6,13,18,45,356.5,34.0,3.55,18.8,79.5,28.06,17.98
2018,6,13,19,0,243.0,25.0,3.4,17.9,41.0,20.7,7.13
2018,6,13,19,15,128.5,13.5,3.35,17.3,21.5,10.62,0.0
2018,6,13,19,30,14.0,2.0,3.3,16.7,2.0,0.0,0.0
2018,6,13,19,45,7.0,1.0,3.3,16.05,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,59.0,8.0,2.35,11.15,10.0,0.0,0.0
2018,6,14,5,0,118.0,16.0,2.4,11.3,20.0,42.66,0.0
2018,6,14,5,15,252.0,27.5,2.45,11.8,53.0,123.17,77.28
2018,6,14,5,30,386.0,39.0,2.5,12.3,86.0,202.81,155.31
2018,6,14,5,45,339.0,45.0,2.6,12.8,100.5,212.28,169.86
2018,6,14,6,0,292.0,51.0,2.7,13.3,115.0,208.91,171.04
2018,6,14,6,15,257.5,66.5,2.7,13.95,133.5,223.19,184.65
2018,6,14,6,30,223.0,82.0,2.7,14.6,152.0,218.87,181.58
2018,6,14,6,45,188.0,100.0,2.7,15.25,166.0,226.09,187.05
2018,6,14,7,0,153.0,118.0,2.7,15.9,180.0,229.51,188.68
2018,6,14,7,15,126.0,145.5,2.65,16.65,201.5,230.76,188.21
2018,6,14,7,30,99.0,173.0,2.6,17.4,223.0,242.43,195.78
2018,6,14,7,45,84.0,192.0,2.55,18.2,237.5,236.2,189.22
2018,6,14,8,0,69.0,211.0,2.5,19.0,252.0,243.53,193.39
2018,6,14,8,15,132.0,237.0,2.5,19.75,323.0,338.4,267.72
2018,6,14,8,30,195.0,263.0,2.5,20.5,394.0,418.81,328.5
2018,6,14,8,45,309.0,259.0,2.45,21.25,481.5,533.31,413.78
2018,6,14,9,0,423.0,255.0,2.4,22.0,569.0,652.25,498.41
2018,6,14,9,15,655.5,184.5,2.45,22.65,700.5,800.85,604.19
2018,6,14,9,30,888.0,114.0,2.5,23.3,832.0,921.92,682.6
2018,6,14,9,45,926.5,100.5,2.55,24.0,876.5,943.39,693.08
2018,6,14,10,0,965.0,87.0,2.6,24.7,921.0,961.18,702.06
2018,6,14,10,15,970.0,87.5,2.7,25.25,948.0,958.98,698.94
2018,6,14,10,30,975.0,88.0,2.8,25.8,975.0,952.75,693.48
2018,6,14,10,45,978.5,88.5,2.85,26.35,995.0,941.18,684.26
2018,6,14,11,0,982.0,89.0,2.9,26.9,1015.0,925.62,672.59
2018,6,14,11,15,983.5,90.0,3.05,27.25,1027.5,904.93,658.88
2018,6,14,11,30,985.0,91.0,3.2,27.6,1040.0,880.46,642.66
2018,6,14,11,45,985.5,91.5,3.3,28.0,1045.5,851.17,622.76
2018,6,14,12,0,986.0,92.0,3.4,28.4,1051.0,818.52,600.55
2018,6,14,12,15,984.5,92.5,3.5,28.45,1048.5,781.26,574.79
2018,6,14,12,30,983.0,93.0,3.6,28.5,1046.0,741.15,545.85
2018,6,14,12,45,979.5,94.0,3.75,28.6,1035.5,697.44,513.71
2018,6,14,13,0,976.0,95.0,3.9,28.7,1025.0,651.33,478.94
2018,6,14,13,15,972.5,95.0,4.0,28.5,1007.5,602.26,441.43
2018,6,14,13,30,969.0,95.0,4.1,28.3,990.0,551.17,401.2
2018,6,14,13,45,963.5,94.5,4.2,28.15,965.5,497.03,357.36
2018,6,14,14,0,958.0,94.0,4.3,28.0,941.0,441.5,311.16
2018,6,14,14,15,951.0,93.5,4.35,27.65,910.0,384.31,262.82
2018,6,14,14,30,944.0,93.0,4.4,27.3,879.0,326.37,213.39
2018,6,14,14,45,935.0,92.0,4.5,26.95,842.0,267.16,163.97
2018,6,14,15,0,926.0,91.0,4.6,26.6,805.0,207.93,118.05
2018,6,14,15,15,915.0,89.0,4.6,26.6,762.5,148.11,80.23
2018,6,14,15,30,904.0,87.0,4.6,26.6,720.0,89.02,68.15
2018,6,14,15,45,889.5,85.0,4.6,25.7,673.5,83.2,63.83
2018,6,14,16,0,875.0,83.0,4.6,24.8,627.0,81.41,62.77
2018,6,14,16,15,856.5,80.5,4.5,24.2,577.5,79.06,61.17
2018,6,14,16,30,838.0,78.0,4.4,23.6,528.0,76.57,59.45
2018,6,14,16,45,814.0,75.0,4.35,23.05,476.0,66.64,51.38
2018,6,14,17,0,790.0,72.0,4.3,22.5,424.0,64.22,49.63
2018,6,14,17,15,758.5,68.0,4.15,21.8,372.0,60.88,47.1
2018,6,14,17,30,727.0,64.0,4.0,21.1,320.0,57.51,44.46
2018,6,14,17,45,680.0,59.0,3.85,20.4,268.0,53.1,40.85
2018,6,14,18,0,633.0,54.0,3.7,19.7,216.0,48.71,37.11
2018,6,14,18,15,453.5,50.5,3.5,18.95,153.5,40.85,30.17
2018,6,14,18,30,274.0,47.0,3.3,18.2,91.0,35.5,25.22
2018,6,14,18,45,202.0,33.5,3.1,17.4,60.0,25.41,15.9
2018,6,14,19,0,130.0,20.0,2.9,16.6,29.0,15.25,4.09
2018,6,14,19,15,69.5,10.5,2.8,16.1,15.0,8.26,0.0
2018,6,14,19,30,9.0,1.0,2.7,15.6,1.0,0.0,0.0
2018,6,14,19,45,4.5,0.5,2.65,15.15,0.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,15,4,45,52.5,8.0,2.15,10.85,9.5,0.0,0.0
2018,6,15,5,0,105.0,16.0,2.2,11.0,19.0,39.24,0.0
2018,6,15,5,15,237.0,28.0,2.25,11.45,52.0,118.44,74.14
2018,6,15,5,30,369.0,40.0,2.3,11.9,85.0,196.91,150.9
2018,6,15,5,45,375.5,41.5,2.35,12.35,105.5,223.51,178.94
2018,6,15,6,0,382.0,43.0,2.4,12.8,126.0,248.31,203.61
2018,6,15,6,15,191.0,45.5,2.45,13.4,87.0,162.4,133.96
2018,6,15,6,30,0.0,48.0,2.5,14.0,48.0,36.7,25.87
2018,6,15,6,45,0.0,57.0,2.5,14.65,57.0,43.65,31.72
2018,6,15,7,0,0.0,66.0,2.5,15.3,66.0,50.61,37.41
2018,6,15,7,15,1.0,90.5,2.5,16.0,91.0,70.88,54.18
2018,6,15,7,30,2.0,115.0,2.5,16.7,116.0,92.06,71.4
2018,6,15,7,45,1.5,124.5,2.45,17.4,125.5,99.35,76.88
2018,6,15,8,0,1.0,134.0,2.4,18.1,135.0,106.62,82.3
2018,6,15,8,15,2.0,147.5,2.45,18.8,149.0,118.52,91.45
2018,6,15,8,30,3.0,161.0,2.5,19.5,163.0,130.45,100.52
2018,6,15,8,45,7.5,191.0,2.5,20.25,196.5,159.5,123.16
2018,6,15,9,0,12.0,221.0,2.5,21.0,230.0,188.72,145.52
2018,6,15,9,15,32.0,243.5,2.6,21.55,269.0,239.77,185.15
2018,6,15,9,30,52.0,266.0,2.7,22.1,308.0,277.3,213.7
2018,6,15,9,45,149.0,302.0,2.85,22.7,429.5,414.44,318.63
2018,6,15,10,0,246.0,338.0,3.0,23.3,551.0,550.07,417.91
2018,6,15,10,15,400.0,306.5,3.1,23.65,665.0,670.83,505.63
2018,6,15,10,30,554.0,275.0,3.2,24.0,779.0,772.99,577.98
2018,6,15,10,45,656.0,241.5,3.35,24.4,850.5,820.31,610.79
2018,6,15,11,0,758.0,208.0,3.5,24.8,922.0,851.04,632.49
2018,6,15,11,15,861.5,153.0,3.55,25.0,975.0,855.86,635.36
2018,6,15,11,30,965.0,98.0,3.6,25.2,1028.0,870.35,644.62
2018,6,15,11,45,966.0,98.0,3.7,25.4,1033.5,841.49,624.78
2018,6,15,12,0,967.0,98.0,3.8,25.6,1039.0,809.33,602.9
2018,6,15,12,15,867.0,155.0,3.9,25.6,997.0,744.14,555.64
2018,6,15,12,30,767.0,212.0,4.0,25.6,955.0,692.58,516.8
2018,6,15,12,45,689.5,251.0,4.1,25.6,914.0,640.44,477.61
2018,6,15,13,0,612.0,290.0,4.2,25.6,873.0,584.58,435.51
2018,6,15,13,15,639.0,271.5,4.3,25.4,871.0,550.67,409.6
2018,6,15,13,30,666.0,253.0,4.4,25.2,869.0,513.14,379.91
2018,6,15,13,45,569.5,285.5,4.45,25.0,802.5,450.88,331.95
2018,6,15,14,0,473.0,318.0,4.5,24.8,736.0,399.86,292.51
2018,6,15,14,15,513.5,286.5,4.6,24.45,726.5,360.09,259.11
2018,6,15,14,30,554.0,255.0,4.7,24.1,717.0,315.92,221.29
2018,6,15,14,45,482.0,257.0,4.75,23.8,646.0,262.66,180.7
2018,6,15,15,0,410.0,259.0,4.8,23.5,575.0,217.22,148.4
2018,6,15,15,15,343.0,245.5,4.8,23.5,500.0,172.0,119.23
2018,6,15,15,30,276.0,232.0,4.8,23.5,425.0,145.12,115.4
2018,6,15,15,45,275.5,219.5,4.9,22.5,401.5,137.87,110.22
2018,6,15,16,0,275.0,207.0,5.0,21.5,378.0,132.33,106.37
2018,6,15,16,15,219.5,213.0,5.0,20.8,342.5,135.11,109.35
2018,6,15,16,30,164.0,219.0,5.0,20.1,307.0,143.73,117.31
2018,6,15,16,45,198.0,192.5,5.0,19.4,288.5,129.77,106.19
2018,6,15,17,0,232.0,166.0,5.0,18.7,270.0,111.07,90.85
2018,6,15,17,15,343.5,133.5,4.85,17.95,266.0,91.47,74.46
2018,6,15,17,30,455.0,101.0,4.7,17.2,262.0,73.33,59.06
2018,6,15,17,45,484.5,82.5,4.6,16.5,229.0,63.94,51.08
2018,6,15,18,0,514.0,64.0,4.5,15.8,196.0,51.22,39.95
2018,6,15,18,15,439.0,56.0,4.3,15.2,151.5,45.03,34.36
2018,6,15,18,30,364.0,48.0,4.1,14.6,107.0,38.86,28.59
2018,6,15,18,45,293.0,36.5,3.9,14.0,73.5,29.81,19.96
2018,6,15,19,0,222.0,25.0,3.7,13.4,40.0,20.59,8.0
2018,6,15,19,15,119.0,13.5,3.6,13.05,21.0,10.62,0.0
2018,6,15,19,30,16.0,2.0,3.5,12.7,2.0,0.0,0.0
2018,6,15,19,45,8.0,1.0,3.4,12.4,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,16,4,45,3.5,2.0,2.45,9.6,2.0,0.0,0.0
2018,6,16,5,0,7.0,4.0,2.5,9.7,4.0,4.92,0.0
2018,6,16,5,15,3.5,8.0,2.5,10.0,8.0,7.34,0.0
2018,6,16,5,30,0.0,12.0,2.5,10.3,12.0,9.1,2.01
2018,6,16,5,45,0.0,18.5,2.5,10.6,18.5,14.06,6.45
2018,6,16,6,0,0.0,25.0,2.5,10.9,25.0,19.03,10.88
2018,6,16,6,15,0.0,29.0,2.5,11.35,29.0,22.09,13.57
2018,6,16,6,30,0.0,33.0,2.5,11.8,33.0,25.16,16.21
2018,6,16,6,45,0.0,46.0,2.5,12.25,46.0,35.16,24.75
2018,6,16,7,0,0.0,59.0,2.5,12.7,59.0,45.2,33.2
2018,6,16,7,15,0.5,96.0,2.5,13.35,96.0,75.2,58.4
2018,6,16,7,30,1.0,133.0,2.5,14.0,133.0,107.02,84.61
2018,6,16,7,45,4.5,156.5,2.5,14.7,159.0,129.57,102.74
2018,6,16,8,0,8.0,180.0,2.5,15.4,185.0,152.32,120.76
2018,6,16,8,15,23.5,219.5,2.55,16.1,235.0,199.49,158.54
2018,6,16,8,30,39.0,259.0,2.6,16.8,285.0,264.58,209.56
2018,6,16,8,45,72.0,288.5,2.6,17.45,340.5,320.48,252.82
2018,6,16,9,0,105.0,318.0,2.6,18.1,396.0,396.0,309.88
2018,6,16,9,15,144.0,352.0,2.65,18.75,465.0,462.35,358.85
2018,6,16,9,30,183.0,386.0,2.7,19.4,534.0,528.01,406.18
2018,6,16,9,45,497.5,274.5,2.8,20.0,699.5,738.59,563.6
2018,6,16,10,0,812.0,163.0,2.9,20.6,865.0,909.48,682.93
2018,6,16,10,15,889.0,127.5,2.95,21.1,917.5,924.03,689.43
2018,6,16,10,30,966.0,92.0,3.0,21.6,970.0,948.3,703.85
2018,6,16,10,45,969.5,92.5,3.1,22.05,990.0,936.87,694.9
2018,6,16,11,0,973.0,93.0,3.2,22.5,1010.0,921.5,683.69
2018,6,16,11,15,975.0,93.5,3.25,22.75,1023.0,900.98,669.3
2018,6,16,11,30,977.0,94.0,3.3,23.0,1036.0,876.72,652.46
2018,6,16,11,45,978.0,94.0,3.4,23.25,1041.5,847.67,632.67
2018,6,16,12,0,979.0,94.0,3.5,23.5,1047.0,815.28,610.52
2018,6,16,12,15,976.0,95.5,3.55,23.6,1043.5,778.06,583.8
2018,6,16,12,30,973.0,97.0,3.6,23.7,1040.0,738.07,554.04
2018,6,16,12,45,968.5,98.5,3.7,23.8,1029.5,694.55,521.25
2018,6,16,13,0,964.0,100.0,3.8,23.9,1019.0,648.73,485.94
2018,6,16,13,15,961.0,99.0,3.85,23.85,1001.5,599.8,447.53
2018,6,16,13,30,958.0,98.0,3.9,23.8,984.0,548.86,406.46
2018,6,16,13,45,953.0,97.5,3.95,23.75,960.0,495.55,362.37
2018,6,16,14,0,948.0,97.0,4.0,23.7,936.0,440.82,315.93
2018,6,16,14,15,941.0,96.0,4.05,23.45,905.0,383.89,267.04
2018,6,16,14,30,934.0,95.0,4.1,23.2,874.0,326.22,217.07
2018,6,16,14,45,925.5,94.0,4.15,22.95,837.5,267.74,167.35
2018,6,16,15,0,917.0,93.0,4.2,22.7,801.0,209.16,121.09
2018,6,16,15,15,906.0,91.0,4.2,22.7,759.0,149.9,82.79
2018,6,16,15,30,895.0,89.0,4.2,22.7,717.0,91.35,71.17
2018,6,16,15,45,880.0,87.0,4.3,21.9,670.5,84.13,65.6
2018,6,16,16,0,865.0,85.0,4.4,21.1,624.0,82.38,64.54
2018,6,16,16,15,845.0,83.0,4.45,20.5,574.5,80.36,63.21
2018,6,16,16,30,825.0,81.0,4.5,19.9,525.0,70.72,55.34
2018,6,16,16,45,799.0,78.5,4.55,19.35,473.5,68.76,53.99
2018,6,16,17,0,773.0,76.0,4.6,18.8,422.0,66.78,52.61
2018,6,16,17,15,738.0,72.5,4.55,18.1,370.0,63.89,50.45
2018,6,16,17,30,703.0,69.0,4.5,17.4,318.0,61.01,48.22
2018,6,16,17,45,653.0,64.0,4.5,16.7,266.5,52.37,40.83
2018,6,16,18,0,603.0,59.0,4.5,16.0,215.0,48.38,37.41
2018,6,16,18,15,527.0,52.5,4.4,15.4,167.5,43.05,32.59
2018,6,16,18,30,451.0,46.0,4.3,14.8,120.0,37.82,27.65
2018,6,16,18,45,333.5,37.0,4.2,14.2,81.5,30.41,20.48
2018,6,16,19,0,216.0,28.0,4.1,13.6,43.0,21.31,8.75
2018,6,16,19,15,113.5,15.0,4.05,13.3,22.5,11.8,0.0
2018,6,16,19,30,11.0,2.0,4.0,13.0,2.0,0.0,0.0
2018,6,16,19,45,5.5,1.0,4.0,12.75,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,45,0.0,4.0,1.35,9.9,4.0,0.0,0.0
2018,6,17,5,0,0.0,8.0,1.3,10.0,8.0,6.29,0.0
2018,6,17,5,15,7.0,23.0,1.3,10.3,24.0,22.62,10.46
2018,6,17,5,30,14.0,38.0,1.3,10.6,40.0,39.89,27.66
2018,6,17,5,45,32.5,57.5,1.35,10.9,64.0,67.05,51.56
2018,6,17,6,0,51.0,77.0,1.4,11.2,88.0,95.55,76.64
2018,6,17,6,15,95.5,98.5,1.4,11.75,126.0,151.2,124.47
2018,6,17,6,30,140.0,120.0,1.4,12.3,164.0,202.1,167.47
2018,6,17,6,45,150.0,139.0,1.4,12.8,193.5,232.57,192.37
2018,6,17,7,0,160.0,158.0,1.4,13.3,223.0,263.43,216.96
2018,6,17,7,15,184.5,180.5,1.45,13.95,265.0,308.41,252.41
2018,6,17,7,30,209.0,203.0,1.5,14.6,307.0,354.46,287.77
2018,6,17,7,45,370.0,191.0,1.5,15.2,399.0,504.42,404.14
2018,6,17,8,0,531.0,179.0,1.5,15.8,491.0,630.96,497.48
2018,6,17,8,15,469.0,216.5,1.55,16.45,508.5,631.31,492.86
2018,6,17,8,30,407.0,254.0,1.6,17.1,526.0,625.41,484.87
2018,6,17,8,45,378.0,286.0,1.7,17.7,551.5,619.56,478.46
2018,6,17,9,0,349.0,318.0,1.8,18.3,577.0,629.22,482.8
2018,6,17,9,15,584.0,230.0,1.9,18.75,690.5,779.59,592.57
2018,6,17,9,30,819.0,142.0,2.0,19.2,804.0,899.21,673.75
2018,6,17,9,45,871.5,122.0,2.15,19.7,852.0,913.99,681.49
2018,6,17,10,0,924.0,102.0,2.3,20.2,900.0,938.48,696.8
2018,6,17,10,15,930.0,102.5,2.4,20.55,927.0,937.25,694.88
2018,6,17,10,30,936.0,103.0,2.5,20.9,954.0,932.12,690.72
2018,6,17,10,45,940.0,103.0,2.6,21.3,973.5,920.87,682.46
2018,6,17,11,0,944.0,103.0,2.7,21.7,993.0,905.78,671.76
2018,6,17,11,15,946.5,103.5,2.85,21.95,1006.0,886.1,658.76
2018,6,17,11,30,949.0,104.0,3.0,22.2,1019.0,862.75,643.26
2018,6,17,11,45,950.5,104.0,3.1,22.45,1024.5,834.71,624.17
2018,6,17,12,0,952.0,104.0,3.2,22.7,1030.0,803.39,602.78
2018,6,17,12,15,950.0,105.0,3.3,22.8,1027.5,767.26,576.78
2018,6,17,12,30,948.0,106.0,3.4,22.9,1025.0,728.42,548.05
2018,6,17,12,45,945.0,106.5,3.5,23.0,1015.0,686.02,516.08
2018,6,17,13,0,942.0,107.0,3.6,23.1,1005.0,641.31,481.58
2018,6,17,13,15,939.5,105.5,3.65,23.1,988.0,593.28,443.74
2018,6,17,13,30,937.0,104.0,3.7,23.1,971.0,543.26,403.28
2018,6,17,13,45,933.0,103.0,3.75,23.1,947.5,491.1,360.0
2018,6,17,14,0,929.0,102.0,3.8,23.1,924.0,437.45,314.36
2018,6,17,14,15,923.0,100.5,3.8,22.95,894.0,381.54,266.13
2018,6,17,14,30,917.0,99.0,3.8,22.8,864.0,324.82,216.81
2018,6,17,14,45,908.5,97.5,3.85,22.7,828.0,266.97,167.55
2018,6,17,15,0,900.0,96.0,3.9,22.6,792.0,209.07,121.7
2018,6,17,15,15,889.0,94.0,3.9,22.6,750.5,150.79,83.9
2018,6,17,15,30,878.0,92.0,3.9,22.6,709.0,93.24,72.75
2018,6,17,15,45,864.0,89.5,3.9,22.1,663.0,85.17,66.4
2018,6,17,16,0,850.0,87.0,3.9,21.6,617.0,83.2,65.09
2018,6,17,16,15,831.5,84.5,3.85,21.25,568.5,80.97,63.51
2018,6,17,16,30,813.0,82.0,3.8,20.9,520.0,71.11,55.44
2018,6,17,16,45,788.5,78.5,3.8,20.5,469.0,68.53,53.54
2018,6,17,17,0,764.0,75.0,3.8,20.1,418.0,65.88,51.55
2018,6,17,17,15,730.5,71.0,3.75,19.55,366.5,62.63,49.05
2018,6,17,17,30,697.0,67.0,3.7,19.0,315.0,59.36,46.47
2018,6,17,17,45,649.5,62.5,3.6,18.5,264.5,51.22,39.53
2018,6,17,18,0,602.0,58.0,3.5,18.0,214.0,47.61,36.42
2018,6,17,18,15,531.0,51.5,3.4,17.3,167.0,42.29,31.68
2018,6,17,18,30,460.0,45.0,3.3,16.6,120.0,37.05,26.79
2018,6,17,18,45,350.0,36.0,3.15,15.9,82.0,29.64,19.7
2018,6,17,19,0,240.0,27.0,3.0,15.2,44.0,22.35,9.63
2018,6,17,19,15,127.5,14.5,2.95,14.75,23.0,11.41,0.0
2018,6,17,19,30,15.0,2.0,2.9,14.3,2.0,0.0,0.0
2018,6,17,19,45,7.5,1.0,2.8,13.85,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,18,4,45,5.0,5.0,0.85,11.3,5.0,0.0,0.0
2018,6,18,5,0,10.0,10.0,0.9,11.5,10.0,10.38,0.0
2018,6,18,5,15,106.0,26.0,0.9,12.0,38.0,67.32,39.89
2018,6,18,5,30,202.0,42.0,0.9,12.5,66.0,135.71,103.16
2018,6,18,5,45,357.5,48.5,0.9,12.95,116.0,221.94,176.28
2018,6,18,6,0,513.0,55.0,0.9,13.4,166.0,322.51,260.38
2018,6,18,6,15,580.5,60.0,0.95,14.15,216.5,390.03,316.39
2018,6,18,6,30,648.0,65.0,1.0,14.9,267.0,462.47,374.19
2018,6,18,6,45,688.0,69.5,1.0,15.65,318.5,519.56,417.67
2018,6,18,7,0,728.0,74.0,1.0,16.4,370.0,580.5,462.17
2018,6,18,7,15,757.0,77.5,1.15,17.3,421.5,633.51,500.13
2018,6,18,7,30,786.0,81.0,1.3,18.2,473.0,686.07,536.08
2018,6,18,7,45,807.5,84.0,1.4,19.15,523.0,731.49,564.85
2018,6,18,8,0,829.0,87.0,1.5,20.1,573.0,775.26,591.92
2018,6,18,8,15,845.0,89.0,1.65,20.8,619.5,802.84,608.51
2018,6,18,8,30,861.0,91.0,1.8,21.5,666.0,836.04,628.95
2018,6,18,8,45,783.5,131.5,1.9,22.2,681.0,836.51,626.59
2018,6,18,9,0,706.0,172.0,2.0,22.9,696.0,826.14,617.35
2018,6,18,9,15,660.5,208.0,2.15,23.35,718.5,826.94,615.94
2018,6,18,9,30,615.0,244.0,2.3,23.8,741.0,821.71,610.0
2018,6,18,9,45,592.0,272.0,2.4,24.25,766.0,824.59,609.73
2018,6,18,10,0,569.0,300.0,2.5,24.7,791.0,822.32,606.02
2018,6,18,10,15,719.0,221.0,2.55,25.05,861.5,881.71,647.98
2018,6,18,10,30,869.0,142.0,2.6,25.4,932.0,907.89,664.23
2018,6,18,10,45,858.0,154.0,2.7,25.7,948.0,893.66,654.01
2018,6,18,11,0,847.0,166.0,2.8,26.0,964.0,891.36,652.08
2018,6,18,11,15,889.0,139.0,2.9,26.2,986.5,867.98,636.39
2018,6,18,11,30,931.0,112.0,3.0,26.4,1009.0,855.1,627.84
2018,6,18,11,45,931.5,112.0,3.1,26.6,1014.0,826.64,608.78
2018,6,18,12,0,932.0,112.0,3.2,26.8,1019.0,795.05,587.59
2018,6,18,12,15,935.0,109.5,3.3,26.9,1018.0,760.39,562.86
2018,6,18,12,30,938.0,107.0,3.4,27.0,1017.0,722.83,535.53
2018,6,18,12,45,941.0,104.0,3.5,27.05,1009.0,682.1,505.37
2018,6,18,13,0,944.0,101.0,3.6,27.1,1001.0,638.64,472.4
2018,6,18,13,15,941.0,100.5,3.7,27.05,984.5,591.08,435.64
2018,6,18,13,30,938.0,100.0,3.8,27.0,968.0,541.54,396.27
2018,6,18,13,45,933.5,98.5,3.9,27.0,944.0,488.84,353.28
2018,6,18,14,0,929.0,97.0,4.0,27.0,920.0,434.73,307.97
2018,6,18,14,15,923.0,96.0,4.05,26.8,890.0,379.24,260.79
2018,6,18,14,30,917.0,95.0,4.1,26.6,860.0,322.93,212.47
2018,6,18,14,45,908.5,93.5,4.15,26.45,824.0,265.16,163.89
2018,6,18,15,0,900.0,92.0,4.2,26.3,788.0,207.33,118.62
2018,6,18,15,15,889.0,90.5,4.2,26.3,747.0,149.44,81.43
2018,6,18,15,30,878.0,89.0,4.2,26.3,706.0,92.25,70.86
2018,6,18,15,45,864.5,86.5,4.2,25.75,661.0,83.4,63.95
2018,6,18,16,0,851.0,84.0,4.2,25.2,616.0,81.4,62.64
2018,6,18,16,15,834.5,81.0,4.2,24.8,568.0,78.86,60.83
2018,6,18,16,30,818.0,78.0,4.2,24.4,520.0,68.52,52.46
2018,6,18,16,45,795.0,75.0,4.15,24.0,469.5,66.22,50.81
2018,6,18,17,0,772.0,72.0,4.1,23.6,419.0,63.86,49.08
2018,6,18,17,15,740.5,68.5,4.0,23.05,368.0,60.93,46.88
2018,6,18,17,30,709.0,65.0,3.9,22.5,317.0,57.99,44.61
2018,6,18,17,45,664.0,60.0,3.85,21.95,266.5,53.67,41.07
2018,6,18,18,0,619.0,55.0,3.8,21.4,216.0,45.54,34.09
2018,6,18,18,15,550.5,49.0,3.5,20.65,169.0,40.52,29.68
2018,6,18,18,30,482.0,43.0,3.2,19.9,122.0,35.59,25.14
2018,6,18,18,45,344.0,34.0,2.9,19.15,81.0,27.93,17.98
2018,6,18,19,0,206.0,25.0,2.6,18.4,40.0,20.49,8.4
2018,6,18,19,15,105.5,13.0,2.5,17.85,20.5,10.23,0.0
2018,6,18,19,30,5.0,1.0,2.4,17.3,1.0,0.0,0.0
2018,6,18,19,45,2.5,0.5,2.3,16.8,0.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,19,4,45,60.0,7.0,1.4,12.75,9.0,0.0,0.0
2018,6,19,5,0,120.0,14.0,1.5,13.0,18.0,41.04,0.0
2018,6,19,5,15,259.0,25.0,1.55,13.45,51.0,121.46,73.61
2018,6,19,5,30,398.0,36.0,1.6,13.9,84.0,202.4,152.99
2018,6,19,5,45,484.0,42.5,1.65,14.4,128.0,268.33,211.93
2018,6,19,6,0,570.0,49.0,1.7,14.9,172.0,342.24,275.84
2018,6,19,6,15,625.5,54.0,1.7,15.55,221.5,403.79,327.88
2018,6,19,6,30,681.0,59.0,1.7,16.2,271.0,471.68,382.64
2018,6,19,6,45,696.0,66.5,1.75,16.9,317.0,520.66,420.59
2018,6,19,7,0,711.0,74.0,1.8,17.6,363.0,568.82,456.39
2018,6,19,7,15,762.5,72.5,1.8,18.35,420.0,631.12,501.4
2018,6,19,7,30,814.0,71.0,1.8,19.1,477.0,687.74,539.5
2018,6,19,7,45,835.0,73.5,1.8,19.85,527.0,732.64,567.64
2018,6,19,8,0,856.0,76.0,1.8,20.6,577.0,775.87,594.01
2018,6,19,8,15,871.5,78.0,1.8,21.45,624.5,812.0,614.73
2018,6,19,8,30,887.0,80.0,1.8,22.3,672.0,845.55,633.37
2018,6,19,8,45,899.0,81.5,1.8,23.2,715.5,872.7,647.34
2018,6,19,9,0,911.0,83.0,1.8,24.1,759.0,896.67,659.09
2018,6,19,9,15,919.5,85.0,1.85,24.75,797.5,914.67,668.1
2018,6,19,9,30,928.0,87.0,1.9,25.4,836.0,929.03,674.82
2018,6,19,9,45,934.5,89.0,1.95,26.05,869.5,937.82,678.05
2018,6,19,10,0,941.0,91.0,2.0,26.7,903.0,942.71,678.92
2018,6,19,10,15,947.0,91.0,2.05,27.15,930.0,941.24,676.39
2018,6,19,10,30,953.0,91.0,2.1,27.6,957.0,935.85,671.54
2018,6,19,10,45,957.0,92.0,2.15,28.05,977.5,925.69,663.78
2018,6,19,11,0,961.0,93.0,2.2,28.5,998.0,911.59,653.63
2018,6,19,11,15,964.0,93.0,2.3,28.75,1011.5,891.88,640.92
2018,6,19,11,30,967.0,93.0,2.4,29.0,1025.0,868.45,625.81
2018,6,19,11,45,968.5,92.5,2.45,29.25,1030.5,839.84,606.9
2018,6,19,12,0,970.0,92.0,2.5,29.5,1036.0,807.9,585.77
2018,6,19,12,15,968.0,93.0,2.6,29.6,1033.5,771.5,561.14
2018,6,19,12,30,966.0,94.0,2.7,29.7,1031.0,732.31,533.38
2018,6,19,12,45,963.0,94.5,2.85,29.8,1021.0,689.46,502.6
2018,6,19,13,0,960.0,95.0,3.0,29.9,1011.0,644.23,469.19
2018,6,19,13,15,957.5,94.5,3.05,29.8,994.5,596.32,432.86
2018,6,19,13,30,955.0,94.0,3.1,29.7,978.0,546.33,393.87
2018,6,19,13,45,950.5,93.5,3.2,29.65,954.5,493.55,351.64
2018,6,19,14,0,946.0,93.0,3.3,29.6,931.0,439.3,307.0
2018,6,19,14,15,940.0,91.5,3.4,29.4,900.5,382.62,259.64
2018,6,19,14,30,934.0,90.0,3.5,29.2,870.0,325.09,211.05
2018,6,19,14,45,926.0,88.5,3.55,28.95,834.0,266.53,162.43
2018,6,19,15,0,918.0,87.0,3.6,28.7,798.0,207.83,116.97
2018,6,19,15,15,907.5,86.0,3.6,28.7,757.0,149.3,79.64
2018,6,19,15,30,897.0,85.0,3.6,28.7,716.0,91.39,69.43
2018,6,19,15,45,883.5,82.5,3.7,28.0,670.0,81.53,61.81
2018,6,19,16,0,870.0,80.0,3.8,27.3,624.0,79.44,60.47
2018,6,19,16,15,852.0,77.5,3.85,26.8,575.0,77.08,58.84
2018,6,19,16,30,834.0,75.0,3.9,26.3,526.0,74.59,57.1
2018,6,19,16,45,809.5,72.5,3.9,25.8,475.0,64.79,49.21
2018,6,19,17,0,785.0,70.0,3.9,25.3,424.0,62.67,47.72
2018,6,19,17,15,752.5,66.5,3.85,24.6,372.0,59.65,45.48
2018,6,19,17,30,720.0,63.0,3.8,23.9,320.0,56.62,43.16
2018,6,19,17,45,673.5,58.5,3.8,23.15,269.0,52.6,39.94
2018,6,19,18,0,627.0,54.0,3.8,22.4,218.0,44.88,33.37
2018,6,19,18,15,557.0,48.5,3.65,21.45,171.0,40.19,29.29
2018,6,19,18,30,487.0,43.0,3.5,20.5,124.0,35.61,25.1
2018,6,19,18,45,376.5,34.5,3.35,19.6,84.5,28.5,18.43
2018,6,19,19,0,266.0,26.0,3.2,18.7,45.0,21.53,9.28
2018,6,19,19,15,142.0,14.0,3.1,18.1,23.5,11.02,0.0
2018,6,19,19,30,18.0,2.0,3.0,17.5,2.0,0.0,0.0
2018,6,19,19,45,9.0,1.0,2.95,16.85,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,20,4,45,68.5,7.0,1.45,11.15,9.0,0.0,0.0
2018,6,20,5,0,137.0,14.0,1.6,11.4,18.0,45.18,0.0
2018,6,20,5,15,285.0,24.0,1.65,11.95,52.0,128.18,77.54
2018,6,20,5,30,433.0,34.0,1.7,12.5,86.0,212.8,161.46
2018,6,20,5,45,501.5,41.0,1.75,13.05,128.5,273.56,217.02
2018,6,20,6,0,570.0,48.0,1.8,13.6,171.0,340.62,275.97
2018,6,20,6,15,587.5,58.5,1.85,14.45,214.0,391.01,319.31
2018,6,20,6,30,605.0,69.0,1.9,15.3,257.0,441.62,360.71
2018,6,20,6,45,671.5,70.5,1.95,16.15,314.0,511.87,415.76
2018,6,20,7,0,738.0,72.0,2.0,17.0,371.0,583.81,469.93
2018,6,20,7,15,792.0,70.0,2.1,17.9,430.0,648.22,516.72
2018,6,20,7,30,846.0,68.0,2.2,18.8,489.0,707.17,556.7
2018,6,20,7,45,866.0,70.5,2.25,19.7,540.0,752.44,585.16
2018,6,20,8,0,886.0,73.0,2.3,20.6,591.0,795.86,611.79
2018,6,20,8,15,901.5,75.0,2.35,21.45,639.5,832.86,633.57
2018,6,20,8,30,917.0,77.0,2.4,22.3,688.0,867.18,653.23
2018,6,20,8,45,929.0,78.0,2.4,23.15,732.0,894.43,667.47
2018,6,20,9,0,941.0,79.0,2.4,24.0,776.0,918.4,679.43
2018,6,20,9,15,945.5,82.5,2.45,24.75,814.5,934.92,687.13
2018,6,20,9,30,950.0,86.0,2.5,25.5,853.0,947.56,692.39
2018,6,20,9,45,951.5,91.0,2.55,26.2,885.5,955.05,694.55
2018,6,20,10,0,953.0,96.0,2.6,26.9,918.0,958.43,694.18
2018,6,20,10,15,959.5,96.5,2.7,27.35,946.0,957.79,692.48
2018,6,20,10,30,966.0,97.0,2.8,27.8,974.0,953.13,688.31
2018,6,20,10,45,971.5,97.0,2.9,28.2,995.5,943.1,680.92
2018,6,20,11,0,977.0,97.0,3.0,28.6,1017.0,929.07,671.04
2018,6,20,11,15,980.0,97.0,3.1,28.8,1030.5,909.0,657.82
2018,6,20,11,30,983.0,97.0,3.2,29.0,1044.0,885.14,642.15
2018,6,20,11,45,985.0,96.0,3.35,29.2,1050.0,856.02,623.24
2018,6,20,12,0,987.0,95.0,3.5,29.4,1056.0,823.51,601.95
2018,6,20,12,15,986.0,96.0,3.6,29.45,1054.0,787.21,576.95
2018,6,20,12,30,985.0,97.0,3.7,29.5,1052.0,747.99,548.73
2018,6,20,12,45,982.5,97.0,3.8,29.55,1042.0,704.29,516.71
2018,6,20,13,0,980.0,97.0,3.9,29.6,1032.0,658.13,482.09
2018,6,20,13,15,977.0,96.5,4.0,29.45,1015.0,609.02,444.71
2018,6,20,13,30,974.0,96.0,4.1,29.3,998.0,557.83,404.6
2018,6,20,13,45,970.0,95.0,4.2,29.2,974.0,503.96,361.14
2018,6,20,14,0,966.0,94.0,4.3,29.1,950.0,448.52,315.21
2018,6,20,14,15,960.0,93.0,4.3,28.85,919.5,391.08,266.77
2018,6,20,14,30,954.0,92.0,4.3,28.6,889.0,332.74,217.12
2018,6,20,14,45,946.5,90.0,4.35,28.35,852.0,272.79,167.07
2018,6,20,15,0,939.0,88.0,4.4,28.1,815.0,212.63,120.17
2018,6,20,15,15,928.5,86.0,4.4,28.1,773.0,152.21,81.24
2018,6,20,15,30,918.0,84.0,4.4,28.1,731.0,92.43,60.08
2018,6,20,15,45,904.5,82.5,4.4,27.35,685.0,82.13,62.48
2018,6,20,16,0,891.0,81.0,4.4,26.6,639.0,80.63,61.63
2018,6,20,16,15,874.0,78.0,4.35,26.1,589.0,77.96,59.75
2018,6,20,16,30,857.0,75.0,4.3,25.6,539.0,75.13,57.72
2018,6,20,16,45,834.0,72.5,4.3,25.05,487.5,72.36,55.74
2018,6,20,17,0,811.0,70.0,4.3,24.5,436.0,63.16,48.3
2018,6,20,17,15,780.5,66.0,4.2,23.8,383.0,59.76,45.72
2018,6,20,17,30,750.0,62.0,4.1,23.1,330.0,56.3,43.04
2018,6,20,17,45,705.5,57.5,4.0,22.35,278.0,52.23,39.75
2018,6,20,18,0,661.0,53.0,3.9,21.6,226.0,48.17,36.35
2018,6,20,18,15,593.0,47.5,3.7,20.65,177.5,39.74,29.01
2018,6,20,18,30,525.0,42.0,3.5,19.7,129.0,35.08,24.74
2018,6,20,18,45,414.0,34.0,3.3,18.8,88.5,28.26,18.32
2018,6,20,19,0,303.0,26.0,3.1,17.9,48.0,21.63,9.56
2018,6,20,19,15,162.0,14.0,3.05,17.25,25.0,11.02,0.0
2018,6,20,19,30,21.0,2.0,3.0,16.6,2.0,0.0,0.0
2018,6,20,19,45,10.5,1.0,2.9,16.0,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,4,45,76.0,7.5,1.7,10.5,9.5,0.0,0.0
2018,6,21,5,0,152.0,15.0,1.8,10.7,19.0,49.59,0.0
2018,6,21,5,15,306.0,24.0,1.8,11.2,53.5,134.17,80.69
2018,6,21,5,30,460.0,33.0,1.8,11.7,88.0,221.18,168.09
2018,6,21,5,45,545.5,39.5,1.85,12.2,134.5,286.9,228.04
2018,6,21,6,0,631.0,46.0,1.9,12.7,181.0,364.07,295.49
2018,6,21,6,15,684.5,50.0,1.95,13.55,232.0,429.09,350.78
2018,6,21,6,30,738.0,54.0,2.0,14.4,283.0,497.34,406.21
2018,6,21,6,45,775.0,57.0,2.05,15.25,336.0,557.15,452.75
2018,6,21,7,0,812.0,60.0,2.1,16.1,389.0,612.32,494.02
2018,6,21,7,15,837.5,63.0,2.15,16.9,442.0,664.96,531.58
2018,6,21,7,30,863.0,66.0,2.2,17.7,495.0,716.81,565.92
2018,6,21,7,45,882.0,68.0,2.25,18.55,546.0,761.35,594.04
2018,6,21,8,0,901.0,70.0,2.3,19.4,597.0,803.95,620.23
2018,6,21,8,15,915.5,72.0,2.35,20.25,645.5,840.61,641.81
2018,6,21,8,30,930.0,74.0,2.4,21.1,694.0,874.49,661.2
2018,6,21,8,45,941.0,76.0,2.45,21.95,738.5,902.33,676.28
2018,6,21,9,0,952.0,78.0,2.5,22.8,783.0,926.78,689.02
2018,6,21,9,15,961.5,78.5,2.6,23.5,822.5,944.72,698.24
2018,6,21,9,30,971.0,79.0,2.7,24.2,862.0,958.93,705.09
2018,6,21,9,45,978.5,79.5,2.8,24.9,896.0,967.48,708.31
2018,6,21,10,0,986.0,80.0,2.9,25.6,930.0,972.04,709.06
2018,6,21,10,15,991.0,80.5,2.95,26.15,957.5,970.29,705.85
2018,6,21,10,30,996.0,81.0,3.0,26.7,985.0,964.45,700.16
2018,6,21,10,45,999.0,81.5,3.05,27.3,1005.5,952.75,690.68
2018,6,21,11,0,1002.0,82.0,3.1,27.9,1026.0,937.0,678.72
2018,6,21,11,15,1004.0,82.5,3.15,28.4,1039.5,916.45,664.02
2018,6,21,11,30,1006.0,83.0,3.2,28.9,1053.0,892.04,646.89
2018,6,21,11,45,1006.5,83.5,3.25,29.35,1058.5,862.74,626.71
2018,6,21,12,0,1007.0,84.0,3.3,29.8,1064.0,829.98,604.25
2018,6,21,12,15,1002.5,87.5,3.35,29.95,1061.5,792.79,578.63
2018,6,21,12,30,998.0,91.0,3.4,30.1,1059.0,752.73,549.57
2018,6,21,12,45,990.5,94.5,3.45,30.3,1047.5,708.12,516.63
2018,6,21,13,0,983.0,98.0,3.5,30.5,1036.0,661.3,481.36
2018,6,21,13,15,980.5,97.5,3.55,30.45,1019.5,612.34,444.15
2018,6,21,13,30,978.0,97.0,3.6,30.4,1003.0,561.25,404.23
2018,6,21,13,45,974.0,95.5,3.7,30.35,978.5,506.84,360.76
2018,6,21,14,0,970.0,94.0,3.8,30.3,954.0,450.87,314.8
2018,6,21,14,15,964.5,92.5,3.85,30.1,923.5,393.05,266.47
2018,6,21,14,30,959.0,91.0,3.9,29.9,893.0,334.3,216.84
2018,6,21,14,45,951.5,89.0,3.95,29.65,856.0,274.07,166.88
2018,6,21,15,0,944.0,87.0,4.0,29.4,819.0,213.64,119.99
2018,6,21,15,15,933.5,85.5,4.0,29.4,777.0,153.25,81.19
2018,6,21,15,30,923.0,84.0,4.0,29.4,735.0,93.47,59.95
2018,6,21,15,45,911.0,82.0,4.0,28.75,689.0,82.01,62.0
2018,6,21,16,0,899.0,80.0,4.0,28.1,643.0,80.22,60.9
2018,6,21,16,15,884.0,76.5,4.0,27.65,593.5,77.26,58.77
2018,6,21,16,30,869.0,73.0,4.0,27.2,544.0,74.11,56.48
2018,6,21,16,45,847.0,70.0,3.95,26.75,492.0,70.98,54.19
2018,6,21,17,0,825.0,67.0,3.9,26.3,440.0,61.29,46.34
2018,6,21,17,15,794.5,63.5,3.75,25.6,387.0,58.15,44.01
2018,6,21,17,30,764.0,60.0,3.6,24.9,334.0,54.99,41.59
2018,6,21,17,45,720.5,56.0,3.45,24.2,282.0,51.24,38.59
2018,6,21,18,0,677.0,52.0,3.3,23.5,230.0,47.53,35.51
2018,6,21,18,15,608.5,47.0,3.0,22.4,181.0,42.81,31.44
2018,6,21,18,30,540.0,42.0,2.7,21.3,132.0,35.18,24.66
2018,6,21,18,45,428.5,34.0,2.4,20.15,90.5,28.33,18.28
2018,6,21,19,0,317.0,26.0,2.1,19.0,49.0,21.66,9.66
2018,6,21,19,15,170.0,14.5,2.05,18.4,26.0,11.41,0.0
2018,6,21,19,30,23.0,3.0,2.0,17.8,3.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,1.95,17.2,1.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,61.5,7.5,0.75,12.4,9.0,0.0,0.0
2018,6,22,5,0,123.0,15.0,0.7,12.8,18.0,42.28,0.0
2018,6,22,5,15,271.0,25.5,0.75,13.65,52.0,124.2,72.95
2018,6,22,5,30,419.0,36.0,0.8,14.5,86.0,208.88,156.4
2018,6,22,5,45,510.0,43.0,0.85,15.3,132.0,278.44,217.46
2018,6,22,6,0,601.0,50.0,0.9,16.1,178.0,356.52,283.39
2018,6,22,6,15,658.0,55.0,0.9,17.0,229.5,420.22,335.69
2018,6,22,6,30,715.0,60.0,0.9,17.9,281.0,490.55,390.52
2018,6,22,6,45,753.5,64.0,0.9,18.85,334.5,551.63,435.74
2018,6,22,7,0,792.0,68.0,0.9,19.8,388.0,613.72,479.6
2018,6,22,7,15,819.5,71.0,1.0,20.95,441.0,667.61,516.33
2018,6,22,7,30,847.0,74.0,1.1,22.1,494.0,720.8,550.27
2018,6,22,7,45,867.0,76.5,1.25,23.25,545.5,759.36,573.46
2018,6,22,8,0,887.0,79.0,1.4,24.4,597.0,802.82,599.64
2018,6,22,8,15,902.5,81.5,1.55,25.5,646.0,840.41,621.47
2018,6,22,8,30,918.0,84.0,1.7,26.6,695.0,875.3,641.22
2018,6,22,8,45,929.5,86.0,1.8,27.7,739.5,903.24,655.67
2018,6,22,9,0,941.0,88.0,1.9,28.8,784.0,927.83,667.88
2018,6,22,9,15,948.5,91.0,1.95,29.5,824.0,946.4,676.73
2018,6,22,9,30,956.0,94.0,2.0,30.2,864.0,961.14,683.23
2018,6,22,9,45,961.0,96.0,2.1,30.85,897.5,968.69,685.99
2018,6,22,10,0,966.0,98.0,2.2,31.5,931.0,972.24,686.38
2018,6,22,10,15,971.5,99.0,2.2,31.95,959.0,971.2,683.57
2018,6,22,10,30,977.0,100.0,2.2,32.4,987.0,966.09,678.39
2018,6,22,10,45,980.0,101.0,2.25,32.8,1007.5,954.71,670.11
2018,6,22,11,0,983.0,102.0,2.3,33.2,1028.0,939.32,659.46
2018,6,22,11,15,985.0,102.5,2.4,33.45,1041.0,918.71,646.47
2018,6,22,11,30,987.0,103.0,2.5,33.7,1054.0,894.32,631.08
2018,6,22,11,45,988.0,103.5,2.55,33.95,1060.0,865.51,612.46
2018,6,22,12,0,989.0,104.0,2.6,34.2,1066.0,833.29,591.61
2018,6,22,12,15,987.0,103.5,2.7,34.3,1062.5,794.93,566.14
2018,6,22,12,30,985.0,103.0,2.8,34.4,1059.0,753.79,537.77
2018,6,22,12,45,982.5,103.5,2.9,34.5,1049.0,710.44,507.13
2018,6,22,13,0,980.0,104.0,3.0,34.6,1039.0,664.61,473.9
2018,6,22,13,15,977.0,103.0,3.05,34.5,1022.0,615.12,437.35
2018,6,22,13,30,974.0,102.0,3.1,34.4,1005.0,563.55,398.17
2018,6,22,13,45,969.0,101.5,3.2,34.35,980.5,509.56,356.01
2018,6,22,14,0,964.0,101.0,3.3,34.3,956.0,454.09,311.46
2018,6,22,14,15,957.0,99.5,3.35,34.1,924.5,396.03,264.05
2018,6,22,14,30,950.0,98.0,3.4,33.9,893.0,337.2,215.45
2018,6,22,14,45,941.5,96.0,3.45,33.65,855.5,277.2,166.68
2018,6,22,15,0,933.0,94.0,3.5,33.4,818.0,217.1,120.9
2018,6,22,15,15,922.0,92.5,3.5,33.4,776.0,157.19,82.95
