Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,10,30,762.0,179.0,3.0,27.4,861.0,877.02,641.96
2018,7,12,10,45,785.5,168.5,3.05,27.8,886.0,875.42,639.62
2018,7,12,11,0,809.0,158.0,3.1,28.2,911.0,869.84,634.72
2018,7,12,11,15,826.5,149.5,3.1,28.4,929.0,842.94,615.96
2018,7,12,11,30,844.0,141.0,3.1,28.6,947.0,827.63,605.16
2018,7,12,11,45,846.0,141.0,3.1,28.8,953.5,802.84,587.98
2018,7,12,12,0,848.0,141.0,3.1,29.0,960.0,775.04,568.69
2018,7,12,12,15,850.0,139.5,3.0,28.95,960.0,743.31,545.69
2018,7,12,12,30,852.0,138.0,2.9,28.9,960.0,708.94,520.54
2018,7,12,12,45,847.5,140.0,2.8,28.9,951.5,670.22,491.75
2018,7,12,13,0,843.0,142.0,2.7,28.9,943.0,629.51,461.01
2018,7,12,13,15,841.5,139.5,2.6,28.95,928.0,585.64,427.34
2018,7,12,13,30,840.0,137.0,2.5,29.0,913.0,539.9,391.5
2018,7,12,13,45,844.0,130.0,2.4,29.05,893.0,492.06,353.18
2018,7,12,14,0,848.0,123.0,2.3,29.1,873.0,442.11,312.22
2018,7,12,14,15,842.5,120.0,2.25,29.15,844.5,389.37,268.45
2018,7,12,14,30,837.0,117.0,2.2,29.2,816.0,335.85,223.43
2018,7,12,14,45,788.0,135.0,2.15,29.25,770.5,279.44,178.02
2018,7,12,15,0,739.0,153.0,2.1,29.3,725.0,231.66,141.44
2018,7,12,15,15,758.0,133.5,2.1,29.3,693.5,173.23,99.28
2018,7,12,15,30,777.0,114.0,2.1,29.3,662.0,112.42,66.69
2018,7,12,15,45,688.0,140.0,2.05,29.2,601.5,93.9,71.46
2018,7,12,16,0,599.0,166.0,2.0,29.1,541.0,109.36,84.3
2018,7,12,16,15,566.0,153.0,2.05,28.85,485.0,103.02,79.47
2018,7,12,16,30,533.0,140.0,2.1,28.6,429.0,96.27,74.32
2018,7,12,16,45,558.0,115.0,2.1,28.4,391.0,82.33,63.16
2018,7,12,17,0,583.0,90.0,2.1,28.2,353.0,67.5,51.12
2018,7,12,17,15,596.0,83.0,2.1,27.65,323.0,63.87,48.41
2018,7,12,17,30,609.0,76.0,2.1,27.1,293.0,59.9,45.34
2018,7,12,17,45,558.0,70.0,2.1,26.55,244.5,55.51,41.82
2018,7,12,18,0,507.0,64.0,2.1,26.0,196.0,51.11,38.16
2018,7,12,18,15,434.5,56.5,2.0,25.25,152.0,45.35,33.19
2018,7,12,18,30,362.0,49.0,1.9,24.5,108.0,39.64,28.04
2018,7,12,18,45,237.5,37.5,1.8,23.75,71.0,28.44,17.95
2018,7,12,19,0,113.0,26.0,1.7,23.0,34.0,19.56,6.82
2018,7,12,19,15,60.5,14.0,1.7,22.5,18.0,11.02,0.0
2018,7,12,19,30,8.0,2.0,1.7,22.0,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.7,21.55,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,4,45,6.5,1.5,1.45,16.45,1.5,0.0,0.0
2018,7,13,5,0,13.0,3.0,1.4,16.5,3.0,5.51,0.0
2018,7,13,5,15,109.5,17.0,1.3,16.95,26.0,59.14,0.0
2018,7,13,5,30,206.0,31.0,1.2,17.4,49.0,125.72,87.47
2018,7,13,5,45,145.5,31.0,1.15,17.85,48.0,108.78,82.36
2018,7,13,6,0,85.0,31.0,1.1,18.3,47.0,76.28,58.16
2018,7,13,6,15,43.5,47.0,1.0,18.85,55.5,68.56,52.36
2018,7,13,6,30,2.0,63.0,0.9,19.4,64.0,49.94,36.45
2018,7,13,6,45,158.0,94.0,0.85,19.95,154.0,202.22,163.72
2018,7,13,7,0,314.0,125.0,0.8,20.5,244.0,344.51,276.39
2018,7,13,7,15,498.0,108.5,0.75,21.25,329.0,491.96,387.19
2018,7,13,7,30,682.0,92.0,0.7,22.0,414.0,627.77,483.55
2018,7,13,7,45,717.0,93.0,0.65,22.75,465.0,675.95,512.18
2018,7,13,8,0,752.0,94.0,0.6,23.5,516.0,726.9,542.32
2018,7,13,8,15,771.5,96.5,0.55,24.3,562.5,765.77,563.33
2018,7,13,8,30,791.0,99.0,0.5,25.1,609.0,802.54,582.52
2018,7,13,8,45,806.5,100.5,0.45,25.9,652.0,832.31,596.77
2018,7,13,9,0,822.0,102.0,0.4,26.7,695.0,848.9,602.55
2018,7,13,9,15,830.5,106.0,0.5,27.4,733.5,868.86,613.64
2018,7,13,9,30,839.0,110.0,0.6,28.1,772.0,885.43,622.59
2018,7,13,9,45,844.0,114.0,0.65,28.8,804.5,895.26,626.54
2018,7,13,10,0,849.0,118.0,0.7,29.5,837.0,901.42,628.39
2018,7,13,10,15,856.5,118.5,0.85,30.0,864.5,902.83,629.73
2018,7,13,10,30,864.0,119.0,1.0,30.5,892.0,900.56,628.79
2018,7,13,10,45,870.0,119.5,1.15,31.05,913.5,893.24,624.55
2018,7,13,11,0,876.0,120.0,1.3,31.6,935.0,882.21,617.95
2018,7,13,11,15,879.5,120.0,1.45,31.9,949.0,864.93,607.96
2018,7,13,11,30,883.0,120.0,1.6,32.2,963.0,844.15,595.65
2018,7,13,11,45,886.0,119.5,1.75,32.55,970.0,819.16,580.37
2018,7,13,12,0,889.0,119.0,1.9,32.9,977.0,790.97,562.83
2018,7,13,12,15,891.0,117.5,2.05,33.0,977.0,758.21,541.89
2018,7,13,12,30,893.0,116.0,2.2,33.1,977.0,722.64,517.88
2018,7,13,12,45,895.0,113.0,2.3,33.2,969.5,683.26,490.33
2018,7,13,13,0,897.0,110.0,2.4,33.3,962.0,641.31,460.22
2018,7,13,13,15,894.5,109.0,2.5,33.25,946.5,595.77,426.92
2018,7,13,13,30,892.0,108.0,2.6,33.2,931.0,548.27,391.11
2018,7,13,13,45,888.0,106.5,2.7,33.15,909.0,497.91,352.08
2018,7,13,14,0,884.0,105.0,2.8,33.1,887.0,446.1,310.7
2018,7,13,14,15,878.0,103.5,2.85,32.9,858.5,392.33,266.84
2018,7,13,14,30,872.0,102.0,2.9,32.7,830.0,337.74,221.54
2018,7,13,14,45,864.0,99.5,2.95,32.55,795.0,281.42,175.07
2018,7,13,15,0,856.0,97.0,3.0,32.4,760.0,225.0,130.44
2018,7,13,15,15,844.5,96.0,3.0,32.4,720.5,169.18,91.82
2018,7,13,15,30,833.0,95.0,3.0,32.4,681.0,114.07,65.74
2018,7,13,15,45,819.0,92.0,3.1,31.8,637.0,85.37,63.87
2018,7,13,16,0,805.0,89.0,3.2,31.2,593.0,74.46,55.4
2018,7,13,16,15,787.0,86.0,3.25,30.75,546.0,72.66,54.24
2018,7,13,16,30,769.0,83.0,3.3,30.3,499.0,70.76,52.98
2018,7,13,16,45,744.5,79.5,3.35,29.8,449.5,68.29,51.26
2018,7,13,17,0,720.0,76.0,3.4,29.3,400.0,65.75,49.46
2018,7,13,17,15,687.5,71.5,3.4,28.6,350.0,62.26,46.89
2018,7,13,17,30,655.0,67.0,3.4,27.9,300.0,54.24,40.42
2018,7,13,17,45,608.5,62.0,3.4,27.15,251.5,50.32,37.31
2018,7,13,18,0,562.0,57.0,3.4,26.4,203.0,46.42,34.1
2018,7,13,18,15,492.5,50.0,3.3,25.55,157.5,40.79,29.25
2018,7,13,18,30,423.0,43.0,3.2,24.7,112.0,35.2,24.24
2018,7,13,18,45,318.0,34.0,3.1,23.8,75.5,27.85,17.42
2018,7,13,19,0,213.0,25.0,3.0,22.9,39.0,20.59,7.12
2018,7,13,19,15,112.5,13.5,2.95,22.3,20.5,10.62,0.0
2018,7,13,19,30,12.0,2.0,2.9,21.7,2.0,0.0,0.0
2018,7,13,19,45,6.0,1.0,2.85,21.1,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,20.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,19.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,14,4,45,19.0,2.5,1.9,15.35,2.5,0.0,0.0
2018,7,14,5,0,38.0,5.0,1.9,15.4,5.0,13.16,0.0
2018,7,14,5,15,159.5,17.0,1.9,15.9,29.5,60.68,0.0
2018,7,14,5,30,281.0,29.0,1.9,16.4,54.0,151.77,105.58
2018,7,14,5,45,377.5,37.5,1.9,16.85,93.5,217.24,167.76
2018,7,14,6,0,474.0,46.0,1.9,17.3,133.0,292.66,233.19
2018,7,14,6,15,514.5,54.5,1.9,18.0,176.0,348.41,281.24
2018,7,14,6,30,555.0,63.0,1.9,18.7,219.0,406.98,329.45
2018,7,14,6,45,613.5,66.5,1.9,19.4,271.0,473.05,381.51
2018,7,14,7,0,672.0,70.0,1.9,20.1,323.0,540.11,432.24
2018,7,14,7,15,711.0,72.0,1.9,20.9,375.0,597.26,473.36
2018,7,14,7,30,750.0,74.0,1.9,21.7,427.0,654.92,512.61
2018,7,14,7,45,773.5,77.0,1.95,22.45,476.5,701.95,542.84
2018,7,14,8,0,797.0,80.0,2.0,23.2,526.0,747.65,571.52
2018,7,14,8,15,815.0,82.0,2.0,24.05,573.0,777.51,588.06
2018,7,14,8,30,833.0,84.0,2.0,24.9,620.0,813.18,608.42
2018,7,14,8,45,847.0,86.0,2.0,25.7,664.0,842.86,624.47
2018,7,14,9,0,861.0,88.0,2.0,26.5,708.0,869.63,638.42
2018,7,14,9,15,871.5,89.5,2.05,27.2,747.0,889.56,648.53
2018,7,14,9,30,882.0,91.0,2.1,27.9,786.0,906.09,656.47
2018,7,14,9,45,890.0,92.5,2.2,28.55,820.0,916.77,661.31
2018,7,14,10,0,898.0,94.0,2.3,29.2,854.0,923.74,663.87
2018,7,14,10,15,904.5,95.0,2.35,29.75,882.0,925.03,662.73
2018,7,14,10,30,911.0,96.0,2.4,30.3,910.0,922.48,659.29
2018,7,14,10,45,916.0,96.5,2.45,30.85,931.5,914.23,652.35
2018,7,14,11,0,921.0,97.0,2.5,31.4,953.0,902.14,643.11
2018,7,14,11,15,924.0,96.5,2.6,31.65,966.5,883.63,631.02
2018,7,14,11,30,927.0,96.0,2.7,31.9,980.0,861.49,616.62
2018,7,14,11,45,928.5,96.5,2.8,32.15,987.0,835.49,599.69
2018,7,14,12,0,930.0,97.0,2.9,32.4,994.0,806.15,580.5
2018,7,14,12,15,930.0,97.0,3.0,32.45,993.5,772.11,558.46
2018,7,14,12,30,930.0,97.0,3.1,32.5,993.0,735.19,532.62
2018,7,14,12,45,929.0,96.5,3.2,32.6,985.0,694.47,503.44
2018,7,14,13,0,928.0,96.0,3.3,32.7,977.0,651.24,471.76
2018,7,14,13,15,925.0,95.5,3.35,32.6,961.5,604.5,436.92
2018,7,14,13,30,922.0,95.0,3.4,32.5,946.0,555.74,399.57
2018,7,14,13,45,917.5,94.5,3.5,32.45,923.5,504.43,359.24
2018,7,14,14,0,913.0,94.0,3.6,32.4,901.0,451.63,316.53
2018,7,14,14,15,907.0,93.0,3.7,32.1,872.0,396.68,271.37
2018,7,14,14,30,901.0,92.0,3.8,31.8,843.0,340.85,224.66
2018,7,14,14,45,893.0,90.5,3.85,31.55,808.0,283.57,176.89
2018,7,14,15,0,885.0,89.0,3.9,31.3,773.0,226.11,130.98
2018,7,14,15,15,874.5,87.0,3.9,31.3,733.0,168.11,90.31
2018,7,14,15,30,864.0,85.0,3.9,31.3,693.0,110.71,62.55
2018,7,14,15,45,850.5,83.0,4.0,30.4,648.5,80.9,60.66
2018,7,14,16,0,837.0,81.0,4.1,29.5,604.0,79.18,59.7
2018,7,14,16,15,819.0,79.0,4.1,28.85,556.5,77.21,58.45
2018,7,14,16,30,801.0,77.0,4.1,28.2,509.0,67.46,50.74
2018,7,14,16,45,778.0,73.5,4.05,27.6,459.0,64.82,48.86
2018,7,14,17,0,755.0,70.0,4.0,27.0,409.0,62.09,46.9
2018,7,14,17,15,723.0,66.0,3.95,26.25,358.0,58.78,44.42
2018,7,14,17,30,691.0,62.0,3.9,25.5,307.0,55.42,41.85
2018,7,14,17,45,646.0,57.5,3.85,24.75,257.5,51.46,38.69
2018,7,14,18,0,601.0,53.0,3.8,24.0,208.0,43.85,32.25
2018,7,14,18,15,533.5,47.0,3.65,23.3,162.0,38.84,27.87
2018,7,14,18,30,466.0,41.0,3.5,22.6,116.0,33.9,23.35
2018,7,14,18,45,360.0,32.0,3.4,21.85,78.0,26.4,16.35
2018,7,14,19,0,254.0,23.0,3.3,21.1,40.0,19.0,5.83
2018,7,14,19,15,135.5,13.0,3.2,20.6,21.0,10.23,0.0
2018,7,14,19,30,17.0,3.0,3.1,20.1,2.0,0.0,0.0
2018,7,14,19,45,8.5,1.5,3.05,19.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,15,4,45,25.0,2.5,1.6,13.95,2.5,0.0,0.0
2018,7,15,5,0,50.0,5.0,1.6,14.1,5.0,3.93,0.0
2018,7,15,5,15,191.5,16.0,1.55,14.6,30.5,69.46,0.0
2018,7,15,5,30,333.0,27.0,1.5,15.1,56.0,168.43,116.59
2018,7,15,5,45,431.0,34.0,1.45,15.65,96.5,235.74,182.2
2018,7,15,6,0,529.0,41.0,1.4,16.2,137.0,312.83,249.15
2018,7,15,6,15,576.0,47.5,1.45,17.05,182.5,372.3,300.15
2018,7,15,6,30,623.0,54.0,1.5,17.9,228.0,432.96,349.87
2018,7,15,6,45,649.5,62.0,1.5,18.75,276.0,487.94,392.58
2018,7,15,7,0,676.0,70.0,1.5,19.6,324.0,543.35,433.6
2018,7,15,7,15,737.0,67.5,1.55,20.45,381.5,610.84,482.55
2018,7,15,7,30,798.0,65.0,1.6,21.3,439.0,673.41,524.68
2018,7,15,7,45,820.5,67.0,1.6,22.1,489.5,719.71,553.44
2018,7,15,8,0,843.0,69.0,1.6,22.9,540.0,764.58,580.56
2018,7,15,8,15,860.5,71.0,1.6,23.75,588.5,803.52,602.9
2018,7,15,8,30,878.0,73.0,1.6,24.6,637.0,840.07,623.22
2018,7,15,8,45,891.0,74.5,1.65,25.5,681.5,869.46,638.91
2018,7,15,9,0,904.0,76.0,1.7,26.4,726.0,895.75,652.47
2018,7,15,9,15,911.0,79.5,1.8,27.1,765.5,915.51,662.84
2018,7,15,9,30,918.0,83.0,1.9,27.8,805.0,931.57,670.89
2018,7,15,9,45,921.5,86.5,2.0,28.45,838.5,940.59,674.65
2018,7,15,10,0,925.0,90.0,2.1,29.1,872.0,945.66,676.04
2018,7,15,10,15,932.0,91.0,2.2,29.7,901.0,947.42,675.58
2018,7,15,10,30,939.0,92.0,2.3,30.3,930.0,945.22,672.71
2018,7,15,10,45,944.0,92.5,2.4,30.85,952.0,936.75,666.12
2018,7,15,11,0,949.0,93.0,2.5,31.4,974.0,924.33,657.13
2018,7,15,11,15,953.0,92.5,2.6,31.65,989.0,906.22,645.38
2018,7,15,11,30,957.0,92.0,2.7,31.9,1004.0,884.33,631.23
2018,7,15,11,45,959.0,92.5,2.85,32.1,1011.5,858.01,614.65
2018,7,15,12,0,961.0,93.0,3.0,32.3,1019.0,828.2,595.67
2018,7,15,12,15,959.5,94.0,3.1,32.3,1018.0,792.88,573.08
2018,7,15,12,30,958.0,95.0,3.2,32.3,1017.0,754.62,546.58
2018,7,15,12,45,955.0,96.0,3.3,32.35,1008.5,712.61,516.63
2018,7,15,13,0,952.0,97.0,3.4,32.4,1000.0,668.12,484.16
2018,7,15,13,15,949.5,96.0,3.5,32.3,984.0,620.12,448.6
2018,7,15,13,30,947.0,95.0,3.6,32.2,968.0,569.99,410.36
2018,7,15,13,45,943.5,94.0,3.65,32.05,945.5,517.46,369.1
2018,7,15,14,0,940.0,93.0,3.7,31.9,923.0,463.29,325.31
2018,7,15,14,15,934.5,91.5,3.75,31.65,893.5,406.62,278.61
2018,7,15,14,30,929.0,90.0,3.8,31.4,864.0,348.99,230.27
2018,7,15,14,45,921.5,88.5,3.9,31.15,828.5,290.15,181.14
2018,7,15,15,0,914.0,87.0,4.0,30.9,793.0,231.04,133.77
2018,7,15,15,15,903.5,85.5,4.0,30.9,752.0,171.55,91.87
2018,7,15,15,30,893.0,84.0,4.0,30.9,711.0,112.63,63.2
2018,7,15,15,45,879.5,81.5,4.05,30.0,665.5,80.81,60.69
2018,7,15,16,0,866.0,79.0,4.1,29.1,620.0,78.7,59.41
2018,7,15,16,15,849.5,76.5,4.1,28.5,571.5,76.37,57.85
2018,7,15,16,30,833.0,74.0,4.1,27.9,523.0,73.9,56.15
2018,7,15,16,45,810.0,70.5,4.1,27.35,471.5,63.42,47.74
2018,7,15,17,0,787.0,67.0,4.1,26.8,420.0,60.56,45.65
2018,7,15,17,15,755.0,63.5,4.0,26.0,368.0,57.47,43.37
2018,7,15,17,30,723.0,60.0,3.9,25.2,316.0,54.37,41.01
2018,7,15,17,45,678.0,55.5,3.8,24.45,265.0,50.3,37.74
2018,7,15,18,0,633.0,51.0,3.7,23.7,214.0,46.24,34.35
2018,7,15,18,15,563.5,45.5,3.6,22.85,166.5,37.95,27.15
2018,7,15,18,30,494.0,40.0,3.5,22.0,119.0,33.3,22.89
2018,7,15,18,45,382.0,32.0,3.35,21.15,80.0,26.52,16.48
2018,7,15,19,0,270.0,24.0,3.2,20.3,41.0,19.93,5.95
2018,7,15,19,15,143.5,13.5,3.15,19.8,21.5,10.62,0.0
2018,7,15,19,30,17.0,3.0,3.1,19.3,2.0,0.0,0.0
2018,7,15,19,45,8.5,1.5,3.05,18.75,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,16,4,45,25.0,2.5,1.9,13.6,2.5,0.0,0.0
2018,7,16,5,0,50.0,5.0,1.9,13.7,5.0,3.93,0.0
2018,7,16,5,15,195.0,16.0,1.9,14.25,30.5,70.58,0.0
2018,7,16,5,30,340.0,27.0,1.9,14.8,56.0,170.5,116.93
2018,7,16,5,45,441.5,34.0,1.95,15.35,97.5,240.42,186.2
2018,7,16,6,0,543.0,41.0,2.0,15.9,139.0,319.79,255.68
2018,7,16,6,15,477.0,55.0,1.95,16.75,161.0,330.51,268.23
2018,7,16,6,30,411.0,69.0,1.9,17.6,183.0,333.23,271.98
2018,7,16,6,45,452.0,83.5,1.9,18.4,232.5,394.37,320.98
2018,7,16,7,0,493.0,98.0,1.9,19.2,282.0,457.74,369.52
2018,7,16,7,15,629.0,87.5,1.9,20.05,358.0,562.13,448.43
2018,7,16,7,30,765.0,77.0,1.9,20.9,434.0,671.08,526.35
2018,7,16,7,45,811.5,73.5,1.95,21.75,491.0,728.82,563.41
2018,7,16,8,0,858.0,70.0,2.0,22.6,548.0,778.77,594.46
2018,7,16,8,15,874.5,72.0,2.05,23.55,596.5,817.34,616.83
2018,7,16,8,30,891.0,74.0,2.1,24.5,645.0,853.43,637.2
2018,7,16,8,45,904.5,75.0,2.1,25.4,690.0,882.98,652.59
2018,7,16,9,0,918.0,76.0,2.1,26.3,735.0,909.42,665.78
2018,7,16,9,15,927.0,78.5,2.2,27.1,775.5,930.12,676.38
2018,7,16,9,30,936.0,81.0,2.3,27.9,816.0,947.12,684.63
2018,7,16,9,45,942.5,82.5,2.35,28.65,850.5,956.94,688.0
2018,7,16,10,0,949.0,84.0,2.4,29.4,885.0,962.84,689.01
2018,7,16,10,15,954.5,85.0,2.45,30.0,913.5,963.31,687.12
2018,7,16,10,30,960.0,86.0,2.5,30.6,942.0,959.74,682.84
2018,7,16,10,45,964.0,86.5,2.55,31.2,963.5,950.28,674.99
2018,7,16,11,0,968.0,87.0,2.6,31.8,985.0,936.82,664.76
2018,7,16,11,15,970.0,87.5,2.7,32.15,999.0,917.69,652.1
2018,7,16,11,30,972.0,88.0,2.8,32.5,1013.0,894.74,637.04
2018,7,16,11,45,973.5,88.0,2.9,32.8,1020.0,867.27,619.18
2018,7,16,12,0,975.0,88.0,3.0,33.1,1027.0,836.3,598.99
2018,7,16,12,15,973.0,89.5,3.1,33.15,1026.0,800.64,576.2
2018,7,16,12,30,971.0,91.0,3.2,33.2,1025.0,761.99,549.66
2018,7,16,12,45,967.5,92.0,3.35,33.2,1016.0,719.16,519.61
2018,7,16,13,0,964.0,93.0,3.5,33.2,1007.0,673.85,486.96
2018,7,16,13,15,961.5,92.5,3.55,33.1,991.0,625.67,451.22
2018,7,16,13,30,959.0,92.0,3.6,33.0,975.0,575.33,412.82
2018,7,16,13,45,954.5,91.5,3.65,32.9,952.0,522.05,371.09
2018,7,16,14,0,950.0,91.0,3.7,32.8,929.0,467.2,326.9
2018,7,16,14,15,944.5,89.5,3.7,32.6,899.5,409.94,279.81
2018,7,16,14,30,939.0,88.0,3.7,32.4,870.0,351.71,231.09
2018,7,16,14,45,931.5,87.0,3.75,32.2,834.5,292.56,181.82
2018,7,16,15,0,924.0,86.0,3.8,32.0,799.0,233.14,134.31
2018,7,16,15,15,914.0,84.0,3.8,32.0,757.5,172.72,91.81
2018,7,16,15,30,904.0,82.0,3.8,32.0,716.0,112.84,62.48
2018,7,16,15,45,891.0,80.0,3.75,31.35,670.5,80.21,59.86
2018,7,16,16,0,878.0,78.0,3.7,30.7,625.0,78.39,58.75
2018,7,16,16,15,861.0,75.5,3.65,30.25,576.0,76.01,57.11
2018,7,16,16,30,844.0,73.0,3.6,29.8,527.0,73.48,55.36
2018,7,16,16,45,821.0,70.0,3.55,29.35,475.5,70.36,53.09
2018,7,16,17,0,798.0,67.0,3.5,28.9,424.0,60.77,45.41
2018,7,16,17,15,766.0,63.5,3.4,28.2,371.5,57.66,43.12
2018,7,16,17,30,734.0,60.0,3.3,27.5,319.0,54.53,40.75
2018,7,16,17,45,688.0,56.0,3.2,26.8,267.5,50.82,37.8
2018,7,16,18,0,642.0,52.0,3.1,26.1,216.0,47.16,34.77
2018,7,16,18,15,572.0,46.0,2.85,25.1,167.5,38.41,27.27
2018,7,16,18,30,502.0,40.0,2.6,24.1,119.0,33.36,22.71
2018,7,16,18,45,387.5,32.0,2.4,23.15,80.0,26.56,16.31
2018,7,16,19,0,273.0,24.0,2.2,22.2,41.0,19.97,5.32
2018,7,16,19,15,145.0,13.5,2.2,21.6,21.5,10.62,0.0
2018,7,16,19,30,17.0,3.0,2.2,21.0,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.5,2.15,20.45,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,17,4,45,24.5,3.0,1.15,15.4,2.5,0.0,0.0
2018,7,17,5,0,49.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,7,17,5,15,193.0,16.0,1.3,16.15,29.5,70.07,0.0
2018,7,17,5,30,337.0,26.0,1.4,16.7,54.0,168.15,112.76
2018,7,17,5,45,439.0,34.0,1.5,17.3,96.0,239.79,183.81
2018,7,17,6,0,541.0,42.0,1.6,17.9,138.0,320.53,253.66
2018,7,17,6,15,551.5,51.5,1.6,18.7,177.0,365.5,293.18
2018,7,17,6,30,562.0,61.0,1.6,19.5,216.0,410.25,330.26
2018,7,17,6,45,580.5,71.5,1.6,20.3,260.5,460.54,369.49
2018,7,17,7,0,599.0,82.0,1.6,21.1,305.0,510.75,406.74
2018,7,17,7,15,566.5,99.5,1.65,22.0,335.5,532.67,420.92
2018,7,17,7,30,534.0,117.0,1.7,22.9,366.0,549.63,430.84
2018,7,17,7,45,620.5,114.5,1.7,23.85,435.5,632.59,489.37
2018,7,17,8,0,707.0,112.0,1.7,24.8,505.0,718.33,546.16
2018,7,17,8,15,771.0,103.5,1.8,25.6,567.0,777.07,583.06
2018,7,17,8,30,835.0,95.0,1.9,26.4,629.0,839.81,622.04
2018,7,17,8,45,875.0,87.0,1.95,27.15,681.5,871.85,639.55
2018,7,17,9,0,915.0,79.0,2.0,27.9,734.0,911.38,662.03
2018,7,17,9,15,920.5,82.5,2.05,28.6,773.0,929.95,670.8
2018,7,17,9,30,926.0,86.0,2.1,29.3,812.0,944.74,677.37
2018,7,17,9,45,929.0,89.5,2.15,30.05,845.5,953.33,679.95
2018,7,17,10,0,932.0,93.0,2.2,30.8,879.0,957.93,680.17
2018,7,17,10,15,897.0,120.0,2.2,31.3,897.0,946.53,670.63
2018,7,17,10,30,862.0,147.0,2.2,31.8,915.0,929.35,657.76
2018,7,17,10,45,890.0,133.5,2.25,32.35,943.0,929.11,656.11
2018,7,17,11,0,918.0,120.0,2.3,32.9,971.0,924.64,651.74
2018,7,17,11,15,938.0,108.5,2.35,33.2,989.5,910.7,642.19
2018,7,17,11,30,958.0,97.0,2.4,33.5,1008.0,892.59,630.14
2018,7,17,11,45,952.5,101.5,2.4,33.8,1012.5,863.47,610.77
2018,7,17,12,0,947.0,106.0,2.4,34.1,1017.0,831.11,589.39
2018,7,17,12,15,951.0,103.0,2.5,34.2,1017.5,796.81,567.85
2018,7,17,12,30,955.0,100.0,2.6,34.3,1018.0,759.36,542.32
2018,7,17,12,45,950.0,102.0,2.65,34.45,1008.5,716.75,512.2
2018,7,17,13,0,945.0,104.0,2.7,34.6,999.0,671.79,479.77
2018,7,17,13,15,942.0,103.5,2.75,34.55,983.0,624.01,444.92
2018,7,17,13,30,939.0,103.0,2.8,34.5,967.0,574.15,407.51
2018,7,17,13,45,934.5,102.0,2.9,34.45,944.0,521.34,366.93
2018,7,17,14,0,930.0,101.0,3.0,34.4,921.0,467.01,323.89
2018,7,17,14,15,924.0,99.5,3.05,34.2,891.0,410.49,278.13
2018,7,17,14,30,918.0,98.0,3.1,34.0,861.0,353.07,230.76
2018,7,17,14,45,909.5,96.0,3.15,33.8,825.0,294.04,182.26
2018,7,17,15,0,901.0,94.0,3.2,33.6,789.0,234.9,135.49
2018,7,17,15,15,890.0,92.5,3.2,33.6,748.0,175.86,94.28
2018,7,17,15,30,879.0,91.0,3.2,33.6,707.0,117.46,65.74
2018,7,17,15,45,864.5,88.5,3.35,32.9,661.0,84.59,62.96
2018,7,17,16,0,850.0,86.0,3.5,32.2,615.0,82.59,61.77
2018,7,17,16,15,831.0,83.5,3.5,31.65,566.0,80.32,60.28
2018,7,17,16,30,812.0,81.0,3.5,31.1,517.0,70.43,52.54
2018,7,17,16,45,787.5,77.5,3.5,30.55,465.5,67.83,50.73
2018,7,17,17,0,763.0,74.0,3.5,30.0,414.0,65.15,48.84
2018,7,17,17,15,728.0,70.0,3.45,29.2,361.5,61.86,46.44
2018,7,17,17,30,693.0,66.0,3.4,28.4,309.0,58.55,43.97
2018,7,17,17,45,645.5,61.0,3.35,27.6,258.5,50.1,37.06
2018,7,17,18,0,598.0,56.0,3.3,26.8,208.0,46.09,33.75
2018,7,17,18,15,525.0,49.0,3.15,25.85,160.5,40.34,28.8
2018,7,17,18,30,452.0,42.0,3.0,24.9,113.0,34.65,23.69
2018,7,17,18,45,331.5,32.5,2.85,23.9,74.5,26.74,16.34
2018,7,17,19,0,211.0,23.0,2.7,22.9,36.0,18.96,4.09
2018,7,17,19,15,105.5,11.5,2.6,22.35,18.0,9.05,0.0
2018,7,17,19,30,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,18,4,45,17.0,2.5,1.4,16.3,2.0,0.0,0.0
2018,7,18,5,0,34.0,5.0,1.5,16.4,4.0,0.0,0.0
2018,7,18,5,15,157.5,16.5,1.55,16.8,27.0,59.98,0.0
2018,7,18,5,30,281.0,28.0,1.6,17.2,50.0,149.35,98.33
2018,7,18,5,45,326.5,39.0,1.7,17.65,82.5,198.81,152.3
2018,7,18,6,0,372.0,50.0,1.8,18.1,115.0,250.88,199.23
2018,7,18,6,15,430.5,60.5,1.7,18.75,160.0,313.27,252.33
2018,7,18,6,30,489.0,71.0,1.6,19.4,205.0,380.49,307.12
2018,7,18,6,45,437.5,91.5,1.55,20.1,230.0,388.09,312.84
2018,7,18,7,0,386.0,112.0,1.5,20.8,255.0,396.21,317.85
2018,7,18,7,15,506.0,108.5,1.45,21.7,325.5,500.61,396.77
2018,7,18,7,30,626.0,105.0,1.4,22.6,396.0,605.37,471.85
2018,7,18,7,45,699.5,99.0,1.4,23.5,458.5,676.96,519.64
2018,7,18,8,0,773.0,93.0,1.4,24.4,521.0,747.39,564.16
2018,7,18,8,15,814.5,88.5,1.5,25.25,575.5,797.45,594.66
2018,7,18,8,30,856.0,84.0,1.6,26.1,630.0,837.25,617.96
2018,7,18,8,45,869.5,86.0,1.7,26.95,674.5,867.18,634.53
2018,7,18,9,0,883.0,88.0,1.8,27.8,719.0,894.08,649.08
2018,7,18,9,15,890.5,91.0,1.8,28.65,758.0,913.37,657.58
2018,7,18,9,30,898.0,94.0,1.8,29.5,797.0,929.04,663.81
2018,7,18,9,45,797.0,151.0,1.85,30.35,795.5,908.45,647.7
2018,7,18,10,0,696.0,208.0,1.9,31.2,794.0,877.24,625.18
2018,7,18,10,15,638.0,255.0,2.05,31.7,806.0,861.45,612.76
2018,7,18,10,30,580.0,302.0,2.2,32.2,818.0,838.37,595.54
2018,7,18,10,45,584.5,310.0,2.35,32.7,840.5,837.85,594.44
2018,7,18,11,0,589.0,318.0,2.5,33.2,863.0,834.13,591.06
2018,7,18,11,15,601.0,315.0,2.65,33.45,878.5,823.09,583.86
2018,7,18,11,30,613.0,312.0,2.8,33.7,894.0,809.46,574.89
2018,7,18,11,45,629.0,305.0,2.95,33.9,906.0,792.63,563.92
2018,7,18,12,0,645.0,298.0,3.1,34.1,918.0,772.36,550.48
2018,7,18,12,15,791.5,200.5,3.15,34.15,961.0,767.08,549.37
2018,7,18,12,30,938.0,103.0,3.2,34.2,1004.0,751.21,540.31
2018,7,18,12,45,938.5,102.0,3.2,34.2,996.5,710.53,511.15
2018,7,18,13,0,939.0,101.0,3.2,34.2,989.0,667.19,479.6
2018,7,18,13,15,936.0,100.0,3.1,34.2,973.0,619.31,443.76
2018,7,18,13,30,933.0,99.0,3.0,34.2,957.0,569.38,405.56
2018,7,18,13,45,928.0,98.5,2.95,34.15,934.0,516.99,364.76
2018,7,18,14,0,923.0,98.0,2.9,34.1,911.0,463.13,321.7
2018,7,18,14,15,916.5,97.0,2.9,33.95,881.5,407.14,276.18
2018,7,18,14,30,910.0,96.0,2.9,33.8,852.0,350.3,229.16
2018,7,18,14,45,901.0,94.5,2.9,33.7,816.0,291.9,181.04
2018,7,18,15,0,892.0,93.0,2.9,33.6,780.0,233.44,134.71
2018,7,18,15,15,881.0,91.0,2.9,33.6,739.0,174.58,93.53
2018,7,18,15,30,870.0,89.0,2.9,33.6,698.0,116.39,64.8
2018,7,18,15,45,850.0,88.5,3.05,32.95,651.0,84.18,62.62
2018,7,18,16,0,830.0,88.0,3.2,32.3,604.0,83.27,62.29
2018,7,18,16,15,815.0,84.0,3.3,31.65,556.5,72.1,53.58
2018,7,18,16,30,800.0,80.0,3.4,31.0,509.0,69.49,51.8
2018,7,18,16,45,774.5,77.0,3.55,30.35,458.0,67.21,50.28
2018,7,18,17,0,749.0,74.0,3.7,29.7,407.0,64.89,48.69
2018,7,18,17,15,714.5,70.0,3.7,28.65,355.5,61.64,46.38
2018,7,18,17,30,680.0,66.0,3.7,27.6,304.0,58.36,43.97
2018,7,18,17,45,631.0,61.0,3.75,26.6,253.5,49.92,37.07
2018,7,18,18,0,582.0,56.0,3.8,25.6,203.0,45.93,33.79
2018,7,18,18,15,508.5,49.0,3.6,24.55,156.5,40.21,28.85
2018,7,18,18,30,435.0,42.0,3.4,23.5,110.0,34.55,23.75
2018,7,18,18,45,314.5,32.0,3.2,22.5,72.0,26.26,16.02
2018,7,18,19,0,194.0,22.0,3.0,21.5,34.0,18.08,2.96
2018,7,18,19,15,97.0,11.0,2.75,21.05,17.0,8.65,0.0
2018,7,18,19,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,20.15,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.95,19.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.8,17.0,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.8,17.0,2.0,0.0,0.0
2018,7,19,5,15,48.0,15.5,2.6,17.4,19.0,26.55,0.0
2018,7,19,5,30,92.0,29.0,2.4,17.8,36.0,74.45,46.29
2018,7,19,5,45,118.0,44.0,2.25,18.2,60.0,107.2,80.75
2018,7,19,6,0,144.0,59.0,2.1,18.6,84.0,140.58,110.65
2018,7,19,6,15,176.5,78.0,1.95,19.25,119.0,184.88,148.61
2018,7,19,6,30,209.0,97.0,1.8,19.9,154.0,231.81,187.66
2018,7,19,6,45,334.5,105.5,1.7,20.55,218.5,341.07,275.69
2018,7,19,7,0,460.0,114.0,1.6,21.2,283.0,447.81,358.23
2018,7,19,7,15,525.0,119.0,1.5,21.95,340.0,517.59,409.03
2018,7,19,7,30,590.0,124.0,1.4,22.7,397.0,599.73,466.65
2018,7,19,7,45,619.0,130.5,1.3,23.5,446.0,650.29,499.04
2018,7,19,8,0,648.0,137.0,1.2,24.3,495.0,700.21,529.92
2018,7,19,8,15,671.0,142.0,1.15,25.2,542.0,742.53,554.53
2018,7,19,8,30,694.0,147.0,1.1,26.1,589.0,783.15,577.02
2018,7,19,8,45,660.0,172.0,1.1,27.05,616.5,792.44,578.9
2018,7,19,9,0,626.0,197.0,1.1,28.0,644.0,796.52,577.02
2018,7,19,9,15,687.0,181.0,1.15,28.85,697.0,842.29,604.75
2018,7,19,9,30,748.0,165.0,1.2,29.7,750.0,885.23,628.88
2018,7,19,9,45,779.5,156.0,1.3,30.5,789.5,898.66,635.03
2018,7,19,10,0,811.0,147.0,1.4,31.3,829.0,916.39,644.22
2018,7,19,10,15,818.5,149.0,1.5,31.85,857.0,919.22,644.76
2018,7,19,10,30,826.0,151.0,1.6,32.4,885.0,918.3,643.19
2018,7,19,10,45,831.5,152.5,1.65,32.95,906.5,911.33,637.37
2018,7,19,11,0,837.0,154.0,1.7,33.5,928.0,900.59,629.37
2018,7,19,11,15,841.0,154.0,1.85,33.75,942.0,868.78,610.04
2018,7,19,11,30,845.0,154.0,2.0,34.0,956.0,848.62,598.02
2018,7,19,11,45,847.5,153.0,2.1,34.2,962.5,823.17,582.1
2018,7,19,12,0,850.0,152.0,2.2,34.4,969.0,794.68,564.05
2018,7,19,12,15,851.0,152.0,2.35,34.4,969.0,762.91,543.35
2018,7,19,12,30,852.0,152.0,2.5,34.4,969.0,728.49,520.3
2018,7,19,12,45,852.0,150.0,2.6,34.4,961.0,689.48,493.28
2018,7,19,13,0,852.0,148.0,2.7,34.4,953.0,648.18,463.96
2018,7,19,13,15,849.5,146.0,2.8,34.3,937.5,603.27,431.42
2018,7,19,13,30,847.0,144.0,2.9,34.2,922.0,556.52,396.54
2018,7,19,13,45,843.0,141.5,3.0,34.1,899.5,507.05,358.59
2018,7,19,14,0,839.0,139.0,3.1,34.0,877.0,456.23,318.42
2018,7,19,14,15,832.0,136.5,3.15,33.75,848.0,403.16,275.63
2018,7,19,14,30,825.0,134.0,3.2,33.5,819.0,346.42,229.35
2018,7,19,14,45,816.0,131.5,3.25,33.25,784.5,290.46,183.59
2018,7,19,15,0,807.0,129.0,3.3,33.0,750.0,234.66,139.52
2018,7,19,15,15,794.0,126.0,3.3,33.0,709.5,178.42,99.97
2018,7,19,15,30,781.0,123.0,3.3,33.0,669.0,123.3,71.94
2018,7,19,15,45,764.5,119.5,3.4,32.2,624.5,91.69,68.88
2018,7,19,16,0,748.0,116.0,3.5,31.4,580.0,90.43,68.34
2018,7,19,16,15,726.5,112.0,3.5,30.8,532.5,81.66,61.6
2018,7,19,16,30,705.0,108.0,3.5,30.2,485.0,79.83,60.49
2018,7,19,16,45,676.5,103.0,3.5,29.65,435.0,77.11,58.62
2018,7,19,17,0,648.0,98.0,3.5,29.1,385.0,74.3,56.65
2018,7,19,17,15,610.0,92.0,3.4,28.3,335.0,70.54,53.91
2018,7,19,17,30,572.0,86.0,3.3,27.5,285.0,66.71,51.03
2018,7,19,17,45,519.5,78.0,3.25,26.7,236.0,61.13,46.57
2018,7,19,18,0,467.0,70.0,3.2,25.9,187.0,55.47,41.87
2018,7,19,18,15,396.0,59.5,3.0,25.05,143.0,47.59,35.06
2018,7,19,18,30,325.0,49.0,2.8,24.2,99.0,37.22,25.9
2018,7,19,18,45,227.5,35.0,2.65,23.35,64.0,26.57,16.15
2018,7,19,19,0,130.0,21.0,2.5,22.5,29.0,15.95,1.13
2018,7,19,19,15,65.0,10.5,2.35,22.05,14.5,8.26,0.0
2018,7,19,19,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.1,21.15,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,20.45,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.65,17.0,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.8,17.2,2.0,0.0,0.0
2018,7,20,5,15,83.0,14.5,1.85,17.75,20.5,36.28,0.0
2018,7,20,5,30,157.0,27.0,1.9,18.3,39.0,102.7,63.72
2018,7,20,5,45,244.5,41.0,1.95,18.9,75.5,165.82,126.04
2018,7,20,6,0,332.0,55.0,2.0,19.5,112.0,235.02,185.74
2018,7,20,6,15,398.0,65.0,2.1,20.35,156.0,297.21,238.59
2018,7,20,6,30,464.0,75.0,2.2,21.2,200.0,371.49,299.16
2018,7,20,6,45,512.5,83.0,2.25,22.05,248.5,433.37,347.85
2018,7,20,7,0,561.0,91.0,2.3,22.9,297.0,497.92,396.71
2018,7,20,7,15,596.5,97.5,2.3,23.8,346.0,553.92,437.05
2018,7,20,7,30,632.0,104.0,2.3,24.7,395.0,610.56,476.41
2018,7,20,7,45,659.0,109.0,2.25,25.6,443.5,659.14,508.34
2018,7,20,8,0,686.0,114.0,2.2,26.5,492.0,706.93,537.91
2018,7,20,8,15,706.5,118.0,2.15,27.4,538.0,747.0,561.32
2018,7,20,8,30,727.0,122.0,2.1,28.3,584.0,785.21,582.93
2018,7,20,8,45,721.5,135.0,2.05,29.15,621.0,808.51,594.23
2018,7,20,9,0,716.0,148.0,2.0,30.0,658.0,828.2,603.11
2018,7,20,9,15,655.5,186.5,1.95,30.7,674.0,820.54,594.36
2018,7,20,9,30,595.0,225.0,1.9,31.4,690.0,805.79,579.89
2018,7,20,9,45,715.5,173.5,1.85,32.15,757.0,866.3,617.52
2018,7,20,10,0,836.0,122.0,1.8,32.9,824.0,902.78,636.66
2018,7,20,10,15,843.5,123.5,1.8,33.3,852.0,905.3,635.96
2018,7,20,10,30,851.0,125.0,1.8,33.7,880.0,904.13,633.4
2018,7,20,10,45,857.0,125.0,1.8,34.1,901.0,896.52,626.99
2018,7,20,11,0,863.0,125.0,1.8,34.5,922.0,885.25,618.47
2018,7,20,11,15,866.5,125.5,1.85,34.7,936.5,868.6,607.73
2018,7,20,11,30,870.0,126.0,1.9,34.9,951.0,848.44,594.85
2018,7,20,11,45,873.0,125.0,2.0,35.1,958.0,823.26,579.23
2018,7,20,12,0,876.0,124.0,2.1,35.3,965.0,794.9,561.5
2018,7,20,12,15,878.0,123.5,2.2,35.3,965.5,763.14,541.34
2018,7,20,12,30,880.0,123.0,2.3,35.3,966.0,728.53,518.05
2018,7,20,12,45,881.5,120.0,2.4,35.3,958.5,689.0,490.9
2018,7,20,13,0,883.0,117.0,2.5,35.3,951.0,646.97,461.25
2018,7,20,13,15,880.0,116.0,2.6,35.15,935.5,601.36,428.45
2018,7,20,13,30,877.0,115.0,2.7,35.0,920.0,553.85,393.21
2018,7,20,13,45,872.5,113.5,2.8,34.85,897.5,503.55,354.79
2018,7,20,14,0,868.0,112.0,2.9,34.7,875.0,451.86,314.06
2018,7,20,14,15,861.0,110.5,3.05,34.4,846.0,398.09,270.88
2018,7,20,14,30,854.0,109.0,3.2,34.1,817.0,343.62,226.19
2018,7,20,14,45,845.0,107.0,3.3,33.75,782.0,287.86,180.47
2018,7,20,15,0,836.0,105.0,3.4,33.4,747.0,232.1,136.34
2018,7,20,15,15,824.0,102.5,3.4,33.4,707.0,175.88,96.71
2018,7,20,15,30,812.0,100.0,3.4,33.4,667.0,120.48,68.77
2018,7,20,15,45,797.0,97.5,3.55,32.5,623.0,78.92,58.53
2018,7,20,16,0,782.0,95.0,3.7,31.6,579.0,77.78,58.04
2018,7,20,16,15,762.0,91.5,3.75,31.0,531.5,75.76,56.75
2018,7,20,16,30,742.0,88.0,3.8,30.4,484.0,73.64,55.37
2018,7,20,16,45,716.0,84.0,3.8,29.8,434.5,70.95,53.5
2018,7,20,17,0,690.0,80.0,3.8,29.2,385.0,68.18,51.55
2018,7,20,17,15,654.0,75.5,3.75,28.45,335.5,59.81,44.89
2018,7,20,17,30,618.0,71.0,3.7,27.7,286.0,56.59,42.46
2018,7,20,17,45,568.5,65.0,3.65,27.0,237.5,52.08,38.84
2018,7,20,18,0,519.0,59.0,3.6,26.3,189.0,47.56,35.07
2018,7,20,18,15,447.0,51.0,3.5,25.6,144.5,41.28,29.61
2018,7,20,18,30,375.0,43.0,3.4,24.9,100.0,35.02,23.95
2018,7,20,18,45,268.0,32.0,3.3,24.2,65.0,26.11,15.63
2018,7,20,19,0,161.0,21.0,3.2,23.5,30.0,16.02,0.18
2018,7,20,19,15,80.5,10.5,3.1,23.1,15.0,8.26,0.0
2018,7,20,19,30,0.0,0.0,3.0,22.7,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.8,21.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.75,21.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,21.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,21.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,20.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,20.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,20.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,20.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,19.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,1.4,16.9,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,1.4,17.0,2.0,0.0,0.0
2018,7,21,5,15,97.0,14.5,1.45,17.5,21.0,40.54,0.0
2018,7,21,5,30,183.0,27.0,1.5,18.0,40.0,111.86,67.79
2018,7,21,5,45,277.0,38.5,1.55,18.5,76.5,176.6,134.16
2018,7,21,6,0,371.0,50.0,1.6,19.0,113.0,251.59,198.78
2018,7,21,6,15,434.5,59.0,1.65,19.7,157.0,315.34,252.95
2018,7,21,6,30,498.0,68.0,1.7,20.4,201.0,384.29,309.32
2018,7,21,6,45,517.0,79.5,1.7,21.1,243.5,433.18,347.64
2018,7,21,7,0,536.0,91.0,1.7,21.8,286.0,482.21,384.41
2018,7,21,7,15,566.5,99.5,1.65,22.65,334.0,535.93,422.85
2018,7,21,7,30,597.0,108.0,1.6,23.5,382.0,590.02,459.98
2018,7,21,7,45,452.5,161.5,1.6,24.3,383.0,547.01,423.34
2018,7,21,8,0,308.0,215.0,1.6,25.1,384.0,481.49,370.76
2018,7,21,8,15,502.5,173.0,1.6,25.85,478.5,626.71,476.94
2018,7,21,8,30,697.0,131.0,1.6,26.6,573.0,770.82,574.21
2018,7,21,8,45,724.5,130.0,1.6,27.35,618.5,806.88,593.59
2018,7,21,9,0,752.0,129.0,1.6,28.1,664.0,835.81,609.01
2018,7,21,9,15,573.0,210.5,1.65,28.75,631.5,770.21,561.46
2018,7,21,9,30,394.0,292.0,1.7,29.4,599.0,680.56,495.77
2018,7,21,9,45,484.5,268.0,1.75,30.05,662.5,739.86,536.32
2018,7,21,10,0,575.0,244.0,1.8,30.7,726.0,803.55,577.39
2018,7,21,10,15,657.0,217.5,1.9,31.05,786.0,848.57,606.77
2018,7,21,10,30,739.0,191.0,2.0,31.4,846.0,888.54,632.07
2018,7,21,10,45,793.5,162.0,2.15,31.8,881.0,889.19,631.81
2018,7,21,11,0,848.0,133.0,2.3,32.2,916.0,880.52,626.0
2018,7,21,11,15,852.5,133.0,2.45,32.35,930.5,864.43,616.13
2018,7,21,11,30,857.0,133.0,2.6,32.5,945.0,844.86,603.99
2018,7,21,11,45,860.0,133.0,2.8,32.65,952.5,820.68,589.09
2018,7,21,12,0,863.0,133.0,3.0,32.8,960.0,793.33,571.92
2018,7,21,12,15,868.0,129.0,3.15,32.75,960.5,761.38,551.04
2018,7,21,12,30,873.0,125.0,3.3,32.7,961.0,726.51,527.13
2018,7,21,12,45,878.0,120.5,3.4,32.6,955.0,688.42,500.26
2018,7,21,13,0,883.0,116.0,3.5,32.5,949.0,647.56,470.69
2018,7,21,13,15,881.0,114.5,3.55,32.35,934.0,602.13,436.93
2018,7,21,13,30,879.0,113.0,3.6,32.2,919.0,554.7,400.71
2018,7,21,13,45,875.0,111.5,3.7,32.0,897.0,504.49,361.52
2018,7,21,14,0,871.0,110.0,3.8,31.8,875.0,452.84,319.98
2018,7,21,14,15,865.0,108.5,3.8,31.55,846.5,399.22,275.77
2018,7,21,14,30,859.0,107.0,3.8,31.3,818.0,344.78,230.1
2018,7,21,14,45,851.0,104.5,3.85,31.0,783.5,288.61,183.24
2018,7,21,15,0,843.0,102.0,3.9,30.7,749.0,232.32,137.94
2018,7,21,15,15,831.0,100.5,3.9,30.7,709.0,176.25,97.83
2018,7,21,15,30,819.0,99.0,3.9,30.7,669.0,120.95,69.56
2018,7,21,15,45,805.0,95.5,3.9,29.95,625.0,77.94,58.39
2018,7,21,16,0,791.0,92.0,3.9,29.2,581.0,76.12,57.3
2018,7,21,16,15,773.5,88.5,3.9,28.7,534.0,74.08,55.94
2018,7,21,16,30,756.0,85.0,3.9,28.2,487.0,71.93,54.48
2018,7,21,16,45,731.5,81.0,3.85,27.65,438.0,69.17,52.52
2018,7,21,17,0,707.0,77.0,3.8,27.1,389.0,66.32,50.46
2018,7,21,17,15,672.5,73.0,3.75,26.4,339.0,58.42,44.12
2018,7,21,17,30,638.0,69.0,3.7,25.7,289.0,55.48,41.89
2018,7,21,17,45,589.0,63.0,3.6,25.0,240.0,50.89,38.16
2018,7,21,18,0,540.0,57.0,3.5,24.3,191.0,46.28,34.27
2018,7,21,18,15,466.5,49.5,3.4,23.55,146.0,40.29,29.02
2018,7,21,18,30,393.0,42.0,3.3,22.8,101.0,34.35,23.59
2018,7,21,18,45,281.5,31.5,3.15,22.1,65.5,25.78,15.45
2018,7,21,19,0,170.0,21.0,3.0,21.4,30.0,16.03,0.0
2018,7,21,19,15,85.0,10.5,2.9,20.95,15.0,8.26,0.0
2018,7,21,19,30,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,1.35,16.3,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,1.3,16.4,2.0,0.0,0.0
2018,7,22,5,15,112.5,14.5,1.3,16.75,22.0,45.29,0.0
2018,7,22,5,30,212.0,27.0,1.3,17.1,42.0,122.13,72.04
2018,7,22,5,45,313.0,37.0,1.3,17.5,79.0,192.76,146.72
