Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,1,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,11,5,15,17.5,5.0,1.0,18.05,5.5,0.0,0.0
2018,8,11,5,30,35.0,10.0,1.1,18.5,11.0,21.29,0.0
2018,8,11,5,45,99.5,27.0,1.2,18.95,37.5,86.87,51.56
2018,8,11,6,0,164.0,44.0,1.3,19.4,64.0,146.42,112.67
2018,8,11,6,15,227.0,60.5,1.3,20.1,102.5,218.99,174.58
2018,8,11,6,30,290.0,77.0,1.3,20.8,141.0,286.55,230.9
2018,8,11,6,45,360.0,91.0,1.35,21.5,192.0,361.31,291.06
2018,8,11,7,0,430.0,105.0,1.4,22.2,243.0,441.65,353.11
2018,8,11,7,15,470.5,117.0,1.5,23.05,293.0,502.75,398.05
2018,8,11,7,30,511.0,129.0,1.6,23.9,343.0,565.53,442.71
2018,8,11,7,45,549.0,138.0,1.7,24.75,395.0,624.01,482.85
2018,8,11,8,0,587.0,147.0,1.8,25.6,447.0,691.81,528.12
2018,8,11,8,15,608.0,156.0,1.9,26.4,494.0,736.6,556.26
2018,8,11,8,30,629.0,165.0,2.0,27.2,541.0,779.67,582.63
2018,8,11,8,45,659.0,168.5,2.1,27.95,589.5,823.37,609.01
2018,8,11,9,0,689.0,172.0,2.2,28.7,638.0,864.96,633.58
2018,8,11,9,15,687.5,183.5,2.3,29.25,673.0,882.5,642.64
2018,8,11,9,30,686.0,195.0,2.4,29.8,708.0,896.53,649.67
2018,8,11,9,45,702.5,198.5,2.5,30.35,745.5,916.3,660.51
2018,8,11,10,0,719.0,202.0,2.6,30.9,783.0,932.64,669.1
2018,8,11,10,15,725.0,207.5,2.75,31.3,811.0,937.31,671.1
2018,8,11,10,30,731.0,213.0,2.9,31.7,839.0,938.29,670.9
2018,8,11,10,45,652.0,265.5,3.0,32.05,834.5,899.2,642.79
2018,8,11,11,0,573.0,318.0,3.1,32.4,830.0,854.86,611.08
2018,8,11,11,15,534.5,343.0,3.2,32.5,826.5,824.57,590.12
2018,8,11,11,30,496.0,368.0,3.3,32.6,823.0,792.21,567.59
2018,8,11,11,45,591.0,316.0,3.4,32.75,862.0,805.81,578.56
2018,8,11,12,0,686.0,264.0,3.5,32.9,901.0,813.71,585.09
2018,8,11,12,15,632.5,294.5,3.55,32.8,881.5,764.26,550.61
2018,8,11,12,30,579.0,325.0,3.6,32.7,862.0,717.26,517.69
2018,8,11,12,45,666.5,271.5,3.7,32.65,884.0,702.59,508.83
2018,8,11,13,0,754.0,218.0,3.8,32.6,906.0,680.29,493.68
2018,8,11,13,15,753.5,213.5,3.85,32.3,890.5,633.35,459.95
2018,8,11,13,30,753.0,209.0,3.9,32.0,875.0,584.68,424.09
2018,8,11,13,45,753.0,202.0,3.9,31.75,852.5,532.89,384.7
2018,8,11,14,0,753.0,195.0,3.9,31.5,830.0,479.74,343.09
2018,8,11,14,15,745.5,190.0,3.9,31.15,799.5,423.96,298.54
2018,8,11,14,30,738.0,185.0,3.9,30.8,769.0,368.01,252.87
2018,8,11,14,45,734.0,177.0,3.85,30.45,735.0,311.01,205.9
2018,8,11,15,0,730.0,169.0,3.8,30.1,701.0,253.93,159.84
2018,8,11,15,15,713.5,164.5,3.8,30.1,659.0,197.46,118.4
2018,8,11,15,30,697.0,160.0,3.8,30.1,617.0,142.79,87.37
2018,8,11,15,45,679.5,153.0,3.7,29.2,571.5,104.12,80.14
2018,8,11,16,0,662.0,146.0,3.6,28.3,526.0,101.52,78.61
2018,8,11,16,15,640.0,137.5,3.55,27.75,477.5,97.62,75.85
2018,8,11,16,30,618.0,129.0,3.5,27.2,429.0,93.48,72.87
2018,8,11,16,45,587.0,120.0,3.4,26.6,378.5,88.56,69.22
2018,8,11,17,0,556.0,111.0,3.3,26.0,328.0,83.43,65.32
2018,8,11,17,15,513.0,100.5,3.2,25.3,278.0,73.93,57.66
2018,8,11,17,30,470.0,90.0,3.1,24.6,228.0,66.66,51.71
2018,8,11,17,45,411.5,77.0,2.95,23.85,180.0,57.38,43.85
2018,8,11,18,0,353.0,64.0,2.8,23.1,132.0,47.95,35.59
2018,8,11,18,15,272.0,48.5,2.7,22.4,91.5,36.49,25.34
2018,8,11,18,30,191.0,33.0,2.6,21.7,51.0,24.93,14.29
2018,8,11,18,45,107.5,18.5,2.5,21.05,27.5,14.02,0.0
2018,8,11,19,0,24.0,4.0,2.4,20.4,4.0,3.15,0.0
2018,8,11,19,15,12.0,2.0,2.35,19.95,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.3,19.05,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,12,5,15,32.5,6.0,0.75,15.55,6.5,0.0,0.0
2018,8,12,5,30,65.0,12.0,0.8,16.0,13.0,34.5,0.0
2018,8,12,5,45,143.5,26.5,0.85,16.45,40.0,114.67,67.06
2018,8,12,6,0,222.0,41.0,0.9,16.9,67.0,183.52,142.79
2018,8,12,6,15,249.5,56.5,0.9,17.4,100.0,227.32,182.62
2018,8,12,6,30,277.0,72.0,0.9,17.9,133.0,273.76,222.47
2018,8,12,6,45,385.5,81.5,0.9,18.45,191.0,367.74,298.77
2018,8,12,7,0,494.0,91.0,0.9,19.0,249.0,477.88,383.67
2018,8,12,7,15,569.5,94.0,0.9,19.75,307.5,559.41,443.02
2018,8,12,7,30,645.0,97.0,0.9,20.5,366.0,644.35,501.92
2018,8,12,7,45,679.5,101.5,0.9,21.25,418.0,700.58,537.35
2018,8,12,8,0,714.0,106.0,0.9,22.0,470.0,756.38,571.6
2018,8,12,8,15,731.0,112.0,0.9,22.9,517.0,797.8,594.85
2018,8,12,8,30,748.0,118.0,0.9,23.8,564.0,837.02,616.24
2018,8,12,8,45,777.0,118.0,0.9,24.7,613.0,872.41,634.71
2018,8,12,9,0,806.0,118.0,0.9,25.6,662.0,911.11,654.97
2018,8,12,9,15,817.5,121.5,1.0,26.4,702.5,934.24,667.08
2018,8,12,9,30,829.0,125.0,1.1,27.2,743.0,953.89,677.19
2018,8,12,9,45,831.5,131.5,1.15,28.05,776.5,964.44,680.73
2018,8,12,10,0,834.0,138.0,1.2,28.9,810.0,971.05,682.05
2018,8,12,10,15,847.0,137.0,1.3,29.6,840.5,976.04,683.71
2018,8,12,10,30,860.0,136.0,1.4,30.3,871.0,962.39,673.99
2018,8,12,10,45,866.0,136.5,1.45,31.05,893.0,954.53,667.27
2018,8,12,11,0,872.0,137.0,1.5,31.8,915.0,942.84,658.23
2018,8,12,11,15,875.0,138.5,1.6,32.15,929.5,925.53,647.52
2018,8,12,11,30,878.0,140.0,1.7,32.5,944.0,904.55,634.55
2018,8,12,11,45,879.0,141.0,1.8,32.85,951.0,877.9,617.97
2018,8,12,12,0,880.0,142.0,1.9,33.2,958.0,847.95,599.22
2018,8,12,12,15,878.0,142.5,2.0,33.3,956.0,812.12,577.14
2018,8,12,12,30,876.0,143.0,2.1,33.4,954.0,773.55,551.74
2018,8,12,12,45,839.0,164.0,2.2,33.5,934.5,733.32,523.58
2018,8,12,13,0,802.0,185.0,2.3,33.6,915.0,682.83,488.24
2018,8,12,13,15,830.0,164.0,2.45,33.55,907.5,639.88,458.4
2018,8,12,13,30,858.0,143.0,2.6,33.5,900.0,588.31,421.3
2018,8,12,13,45,850.5,142.5,2.7,33.4,875.5,538.2,383.31
2018,8,12,14,0,843.0,142.0,2.8,33.3,851.0,483.1,340.52
2018,8,12,14,15,833.5,140.5,2.9,33.05,820.0,425.74,294.99
2018,8,12,14,30,824.0,139.0,3.0,32.8,789.0,368.12,248.1
2018,8,12,14,45,811.0,137.0,3.1,32.55,751.5,309.23,199.94
2018,8,12,15,0,798.0,135.0,3.2,32.3,714.0,251.02,153.41
2018,8,12,15,15,783.0,131.5,3.2,32.3,671.5,192.49,110.74
2018,8,12,15,30,768.0,128.0,3.2,32.3,629.0,135.43,79.08
2018,8,12,15,45,747.5,124.5,3.35,31.35,582.5,88.67,66.93
2018,8,12,16,0,727.0,121.0,3.5,30.4,536.0,87.45,66.47
2018,8,12,16,15,700.5,116.0,3.55,29.7,486.0,85.06,64.95
2018,8,12,16,30,674.0,111.0,3.6,29.0,436.0,82.57,63.34
2018,8,12,16,45,639.0,104.5,3.65,28.35,384.0,78.8,60.62
2018,8,12,17,0,604.0,98.0,3.7,27.7,332.0,74.92,57.76
2018,8,12,17,15,558.5,89.0,3.6,26.65,280.5,68.95,53.14
2018,8,12,17,30,513.0,80.0,3.5,25.6,229.0,62.82,48.23
2018,8,12,17,45,450.5,69.5,3.4,24.55,180.5,55.19,41.84
2018,8,12,18,0,388.0,59.0,3.3,23.5,132.0,44.78,32.79
2018,8,12,18,15,299.5,45.0,3.15,22.6,91.0,34.18,23.31
2018,8,12,18,30,211.0,31.0,3.0,21.7,50.0,23.56,12.93
2018,8,12,18,45,118.5,17.5,2.85,20.85,27.0,13.77,0.0
2018,8,12,19,0,26.0,4.0,2.7,20.0,4.0,3.15,0.0
2018,8,12,19,15,13.0,2.0,2.55,19.6,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,18.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,13,5,15,30.0,5.5,1.35,14.4,6.0,0.0,0.0
2018,8,13,5,30,60.0,11.0,1.5,14.8,12.0,31.91,0.0
2018,8,13,5,45,156.0,26.0,1.6,15.25,41.0,119.46,66.41
2018,8,13,6,0,252.0,41.0,1.7,15.7,70.0,199.58,156.36
2018,8,13,6,15,328.0,54.0,1.7,16.35,112.5,268.52,217.62
2018,8,13,6,30,404.0,67.0,1.7,17.0,155.0,345.29,282.7
2018,8,13,6,45,407.0,83.0,1.65,17.6,192.0,384.82,315.11
2018,8,13,7,0,410.0,99.0,1.6,18.2,229.0,423.36,344.98
2018,8,13,7,15,417.5,117.0,1.6,19.1,270.0,466.36,376.49
2018,8,13,7,30,425.0,135.0,1.6,20.0,311.0,508.31,405.84
2018,8,13,7,45,471.0,143.5,1.6,20.85,362.5,569.82,449.47
2018,8,13,8,0,517.0,152.0,1.6,21.7,414.0,632.59,492.35
2018,8,13,8,15,547.5,160.0,1.6,22.6,462.5,681.86,523.99
2018,8,13,8,30,578.0,168.0,1.6,23.5,511.0,740.16,560.8
2018,8,13,8,45,667.5,152.0,1.6,24.35,578.5,817.41,609.65
2018,8,13,9,0,757.0,136.0,1.6,25.2,646.0,893.16,655.26
2018,8,13,9,15,767.5,141.5,1.65,26.0,686.0,909.81,662.19
2018,8,13,9,30,778.0,147.0,1.7,26.8,726.0,930.01,672.07
2018,8,13,9,45,784.0,152.5,1.7,27.65,759.5,942.3,676.14
2018,8,13,10,0,790.0,158.0,1.7,28.5,793.0,950.86,678.0
2018,8,13,10,15,798.0,161.0,1.8,29.0,822.0,955.1,679.43
2018,8,13,10,30,806.0,164.0,1.9,29.5,851.0,955.5,678.58
2018,8,13,10,45,811.5,165.5,2.0,30.05,872.5,948.22,672.88
2018,8,13,11,0,817.0,167.0,2.1,30.6,894.0,937.13,664.92
2018,8,13,11,15,820.0,168.5,2.25,30.85,908.0,919.98,654.45
2018,8,13,11,30,823.0,170.0,2.4,31.1,922.0,899.2,641.64
2018,8,13,11,45,823.5,171.0,2.55,31.35,928.5,872.33,624.8
2018,8,13,12,0,824.0,172.0,2.7,31.6,935.0,842.2,605.72
2018,8,13,12,15,827.5,170.5,2.8,31.65,935.5,809.22,583.74
2018,8,13,12,30,831.0,169.0,2.9,31.7,936.0,773.19,559.25
2018,8,13,12,45,833.5,165.5,3.05,31.7,928.5,731.93,531.01
2018,8,13,13,0,836.0,162.0,3.2,31.7,921.0,688.06,500.16
2018,8,13,13,15,830.5,161.5,3.3,31.55,904.0,639.27,464.97
2018,8,13,13,30,825.0,161.0,3.4,31.4,887.0,588.88,427.56
2018,8,13,13,45,816.5,160.5,3.5,31.2,862.5,535.64,386.98
2018,8,13,14,0,808.0,160.0,3.6,31.0,838.0,481.58,344.48
2018,8,13,14,15,797.5,157.5,3.65,30.7,806.0,424.78,298.81
2018,8,13,14,30,787.0,155.0,3.7,30.4,774.0,367.94,252.06
2018,8,13,14,45,772.5,153.0,3.75,30.05,736.5,310.63,204.77
2018,8,13,15,0,758.0,151.0,3.8,29.7,699.0,248.5,155.0
2018,8,13,15,15,742.0,147.0,3.8,29.7,657.0,190.76,112.4
2018,8,13,15,30,726.0,143.0,3.8,29.7,615.0,134.69,80.55
2018,8,13,15,45,703.5,138.5,3.85,28.7,568.0,96.12,73.82
2018,8,13,16,0,681.0,134.0,3.9,27.7,521.0,94.62,73.17
2018,8,13,16,15,651.5,129.0,3.9,27.05,471.5,92.54,71.92
2018,8,13,16,30,622.0,124.0,3.9,26.4,422.0,90.4,70.6
2018,8,13,16,45,586.0,116.5,3.85,25.75,371.0,86.32,67.64
2018,8,13,17,0,550.0,109.0,3.8,25.1,320.0,82.11,64.5
2018,8,13,17,15,500.5,98.5,3.7,24.2,268.5,72.49,56.72
2018,8,13,17,30,451.0,88.0,3.6,23.3,217.0,65.11,50.68
2018,8,13,17,45,359.5,75.0,3.5,22.4,164.5,55.5,42.48
2018,8,13,18,0,268.0,62.0,3.4,21.5,112.0,45.89,34.0
2018,8,13,18,15,211.5,46.0,3.3,20.65,77.5,34.36,23.61
2018,8,13,18,30,155.0,30.0,3.2,19.8,43.0,22.62,11.99
2018,8,13,18,45,86.5,16.5,3.1,19.0,23.0,12.98,0.0
2018,8,13,19,0,18.0,3.0,3.0,18.2,3.0,0.0,0.0
2018,8,13,19,15,9.0,1.5,2.9,17.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,14,5,15,17.5,4.0,1.95,12.95,4.5,0.0,0.0
2018,8,14,5,30,35.0,8.0,2.0,13.3,9.0,19.93,0.0
2018,8,14,5,45,114.5,25.5,2.1,13.65,37.0,100.19,51.19
2018,8,14,6,0,194.0,43.0,2.2,14.0,65.0,174.36,136.94
2018,8,14,6,15,228.0,58.0,2.2,14.5,97.0,219.36,178.92
2018,8,14,6,30,262.0,73.0,2.2,15.0,129.0,267.98,221.76
2018,8,14,6,45,189.5,91.0,2.2,15.55,137.5,237.76,197.18
2018,8,14,7,0,117.0,109.0,2.2,16.1,146.0,199.52,164.51
2018,8,14,7,15,120.5,132.0,2.15,16.75,176.0,230.56,189.43
2018,8,14,7,30,124.0,155.0,2.1,17.4,206.0,261.14,213.06
2018,8,14,7,45,115.0,178.5,2.05,18.0,231.0,281.61,227.71
2018,8,14,8,0,106.0,202.0,2.0,18.6,256.0,300.75,240.97
2018,8,14,8,15,131.5,223.5,1.95,19.35,297.0,346.68,275.65
2018,8,14,8,30,157.0,245.0,1.9,20.1,338.0,393.18,309.77
2018,8,14,8,45,243.5,253.5,1.85,20.8,411.0,503.65,392.08
2018,8,14,9,0,330.0,262.0,1.8,21.5,484.0,595.19,457.31
2018,8,14,9,15,398.0,260.5,1.8,22.25,544.5,682.1,516.54
2018,8,14,9,30,466.0,259.0,1.8,23.0,605.0,746.81,559.1
2018,8,14,9,45,645.0,199.5,1.8,23.75,703.0,867.27,640.64
2018,8,14,10,0,824.0,140.0,1.8,24.5,801.0,967.29,701.46
2018,8,14,10,15,833.5,141.0,1.95,25.05,830.0,970.96,701.95
2018,8,14,10,30,843.0,142.0,2.1,25.6,859.0,970.71,701.05
2018,8,14,10,45,850.5,142.0,2.2,26.15,881.5,948.54,685.61
2018,8,14,11,0,858.0,142.0,2.3,26.7,904.0,937.84,677.82
2018,8,14,11,15,862.5,142.0,2.4,27.05,918.5,920.64,666.29
2018,8,14,11,30,867.0,142.0,2.5,27.4,933.0,899.81,652.47
2018,8,14,11,45,870.5,141.0,2.65,27.8,940.0,873.75,635.47
2018,8,14,12,0,874.0,140.0,2.8,28.2,947.0,844.33,616.16
2018,8,14,12,15,878.5,137.5,2.85,28.4,947.5,811.27,594.15
2018,8,14,12,30,883.0,135.0,2.9,28.6,948.0,775.07,568.91
2018,8,14,12,45,887.0,130.5,3.0,28.8,940.5,733.94,539.62
2018,8,14,13,0,891.0,126.0,3.1,29.0,933.0,689.96,507.59
2018,8,14,13,15,888.0,124.5,3.2,28.95,916.5,641.29,471.77
2018,8,14,13,30,885.0,123.0,3.3,28.9,900.0,590.65,433.4
2018,8,14,13,45,880.5,121.0,3.35,28.9,876.0,537.13,391.48
2018,8,14,14,0,876.0,119.0,3.4,28.9,852.0,482.2,347.18
2018,8,14,14,15,868.5,116.5,3.5,28.6,820.5,424.58,300.05
2018,8,14,14,30,861.0,114.0,3.6,28.3,789.0,366.36,251.24
2018,8,14,14,45,851.0,111.5,3.65,28.05,752.0,307.09,201.2
2018,8,14,15,0,841.0,109.0,3.7,27.8,715.0,247.97,152.51
2018,8,14,15,15,826.5,107.0,3.7,27.8,672.5,182.3,103.37
2018,8,14,15,30,812.0,105.0,3.7,27.8,630.0,123.57,70.28
2018,8,14,15,45,794.5,101.0,3.75,27.0,583.0,82.23,62.9
2018,8,14,16,0,777.0,97.0,3.8,26.2,536.0,80.02,61.53
2018,8,14,16,15,753.5,93.0,3.8,25.6,486.0,77.56,59.85
2018,8,14,16,30,730.0,89.0,3.8,25.0,436.0,75.01,58.09
2018,8,14,16,45,698.0,84.0,3.8,24.4,384.5,65.99,50.8
2018,8,14,17,0,666.0,79.0,3.8,23.8,333.0,62.6,48.23
2018,8,14,17,15,620.5,73.0,3.8,22.95,281.0,58.24,44.79
2018,8,14,17,30,575.0,67.0,3.8,22.1,229.0,53.85,41.2
2018,8,14,17,45,509.5,58.5,3.75,21.25,180.0,47.3,35.57
2018,8,14,18,0,444.0,50.0,3.7,20.4,131.0,40.73,29.68
2018,8,14,18,15,345.5,39.5,3.6,19.6,90.0,32.3,21.9
2018,8,14,18,30,247.0,29.0,3.5,18.8,49.0,23.89,12.6
2018,8,14,18,45,135.0,16.5,3.45,18.05,26.0,12.98,0.0
2018,8,14,19,0,23.0,4.0,3.4,17.3,3.0,0.0,0.0
2018,8,14,19,15,11.5,2.0,3.35,16.85,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,15,5,15,34.5,4.5,1.65,12.8,5.0,0.0,0.0
2018,8,15,5,30,69.0,9.0,1.7,13.2,10.0,34.12,0.0
2018,8,15,5,45,193.5,22.5,1.75,13.65,40.5,131.99,62.24
2018,8,15,6,0,318.0,36.0,1.8,14.1,71.0,229.9,180.68
2018,8,15,6,15,385.5,46.5,1.7,14.65,112.0,297.46,242.26
2018,8,15,6,30,453.0,57.0,1.6,15.2,153.0,371.18,305.32
2018,8,15,6,45,379.0,79.0,1.55,15.8,174.5,364.17,300.34
2018,8,15,7,0,305.0,101.0,1.5,16.4,196.0,354.65,291.69
2018,8,15,7,15,376.5,110.5,1.4,17.15,250.0,430.97,351.47
2018,8,15,7,30,448.0,120.0,1.3,17.9,304.0,511.86,411.59
2018,8,15,7,45,586.0,107.5,1.2,18.6,381.5,636.31,501.48
2018,8,15,8,0,724.0,95.0,1.1,19.3,459.0,757.25,581.7
2018,8,15,8,15,763.0,94.0,1.1,20.1,512.5,805.91,609.79
2018,8,15,8,30,802.0,93.0,1.1,20.9,566.0,857.71,640.07
2018,8,15,8,45,669.5,146.0,1.05,21.75,562.0,816.34,607.27
2018,8,15,9,0,537.0,199.0,1.0,22.6,558.0,747.3,556.17
2018,8,15,9,15,511.5,225.0,1.1,23.3,584.5,755.25,559.66
2018,8,15,9,30,486.0,251.0,1.2,24.0,611.0,759.39,559.73
2018,8,15,9,45,683.5,178.0,1.3,24.75,710.5,884.1,643.33
2018,8,15,10,0,881.0,105.0,1.4,25.5,810.0,973.92,697.43
2018,8,15,10,15,888.5,106.0,1.55,26.05,839.0,975.88,697.2
2018,8,15,10,30,896.0,107.0,1.7,26.6,868.0,973.89,695.56
2018,8,15,10,45,902.0,107.5,1.85,27.15,890.0,966.0,690.22
2018,8,15,11,0,908.0,108.0,2.0,27.7,912.0,954.15,682.41
2018,8,15,11,15,911.5,108.0,2.1,28.05,926.5,935.63,670.37
2018,8,15,11,30,915.0,108.0,2.2,28.4,941.0,913.35,655.96
2018,8,15,11,45,917.0,108.0,2.35,28.7,948.0,886.11,638.88
2018,8,15,12,0,919.0,108.0,2.5,29.0,955.0,855.39,619.37
2018,8,15,12,15,919.0,108.0,2.6,29.2,954.0,819.76,596.33
2018,8,15,12,30,919.0,108.0,2.7,29.4,953.0,781.08,570.86
2018,8,15,12,45,918.0,107.0,2.8,29.6,944.0,737.99,540.37
2018,8,15,13,0,917.0,106.0,2.9,29.8,935.0,692.29,507.28
2018,8,15,13,15,913.5,105.5,3.0,29.75,918.0,643.04,471.23
2018,8,15,13,30,910.0,105.0,3.1,29.7,901.0,591.76,432.54
2018,8,15,13,45,905.0,103.5,3.2,29.65,877.0,537.17,390.16
2018,8,15,14,0,900.0,102.0,3.3,29.6,853.0,481.16,345.28
2018,8,15,14,15,893.5,100.0,3.4,29.4,822.0,423.02,297.59
2018,8,15,14,30,887.0,98.0,3.5,29.2,791.0,364.11,248.09
2018,8,15,14,45,877.5,96.0,3.55,28.95,754.0,303.88,197.22
2018,8,15,15,0,868.0,94.0,3.6,28.7,717.0,243.71,147.67
2018,8,15,15,15,854.5,92.0,3.6,28.7,674.5,183.3,102.66
2018,8,15,15,30,841.0,90.0,3.6,28.7,632.0,123.92,69.59
2018,8,15,15,45,824.5,87.0,3.65,27.95,585.0,82.46,62.85
2018,8,15,16,0,808.0,84.0,3.7,27.2,538.0,72.11,54.72
2018,8,15,16,15,785.5,80.5,3.7,26.6,488.0,69.66,53.02
2018,8,15,16,30,763.0,77.0,3.7,26.0,438.0,67.12,51.23
2018,8,15,16,45,732.0,73.0,3.7,25.45,386.0,63.98,48.9
2018,8,15,17,0,701.0,69.0,3.7,24.9,334.0,60.8,46.49
2018,8,15,17,15,656.5,64.0,3.7,24.0,282.0,52.29,39.5
2018,8,15,17,30,612.0,59.0,3.7,23.1,230.0,48.35,36.29
2018,8,15,17,45,545.5,52.5,3.65,22.2,180.5,43.06,31.75
2018,8,15,18,0,479.0,46.0,3.6,21.3,131.0,37.84,27.04
2018,8,15,18,15,375.0,36.5,3.55,20.55,89.5,30.03,19.82
2018,8,15,18,30,271.0,27.0,3.5,19.8,48.0,22.32,10.79
2018,8,15,18,45,145.0,15.0,3.4,19.0,25.0,11.8,0.0
2018,8,15,19,0,19.0,3.0,3.3,18.2,2.0,0.0,0.0
2018,8,15,19,15,9.5,1.5,3.25,17.8,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,1.4,13.3,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,1.4,13.7,10.0,37.81,0.0
2018,8,16,5,45,213.0,21.0,1.4,14.15,40.5,139.24,57.15
2018,8,16,6,0,348.0,33.0,1.4,14.6,71.0,243.33,190.06
2018,8,16,6,15,438.5,42.0,1.3,15.3,116.5,323.41,261.7
2018,8,16,6,30,529.0,51.0,1.2,16.0,162.0,412.04,335.73
2018,8,16,6,45,587.5,57.0,1.1,16.7,212.5,483.51,392.6
2018,8,16,7,0,646.0,63.0,1.0,17.4,263.0,558.61,448.89
2018,8,16,7,15,686.0,67.5,0.95,18.3,315.5,617.49,488.94
2018,8,16,7,30,726.0,72.0,0.9,19.2,368.0,681.05,530.28
2018,8,16,7,45,754.0,75.5,0.85,20.15,419.5,733.77,562.03
2018,8,16,8,0,782.0,79.0,0.8,21.1,471.0,785.42,591.86
2018,8,16,8,15,803.0,81.5,0.9,22.0,520.0,828.2,617.21
2018,8,16,8,30,824.0,84.0,1.0,22.9,569.0,858.48,634.01
2018,8,16,8,45,840.0,86.5,1.15,23.85,614.5,891.49,653.18
2018,8,16,9,0,856.0,89.0,1.3,24.8,660.0,921.56,670.18
2018,8,16,9,15,864.5,92.5,1.4,25.55,700.0,942.37,680.96
2018,8,16,9,30,873.0,96.0,1.5,26.3,740.0,959.55,689.53
2018,8,16,9,45,877.5,100.0,1.6,27.1,774.0,969.6,693.54
2018,8,16,10,0,882.0,104.0,1.7,27.9,808.0,975.72,695.21
2018,8,16,10,15,889.0,105.0,1.8,28.55,836.5,977.16,694.49
2018,8,16,10,30,896.0,106.0,1.9,29.2,865.0,974.67,691.44
2018,8,16,10,45,901.5,106.5,2.0,29.85,887.0,966.27,684.81
2018,8,16,11,0,907.0,107.0,2.1,30.5,909.0,953.93,675.82
2018,8,16,11,15,910.5,107.0,2.15,30.9,923.0,935.38,663.18
2018,8,16,11,30,914.0,107.0,2.2,31.3,937.0,913.07,648.28
2018,8,16,11,45,916.0,107.0,2.25,31.7,944.0,885.81,630.27
2018,8,16,12,0,918.0,107.0,2.3,32.1,951.0,855.06,610.04
2018,8,16,12,15,917.0,107.5,2.35,32.3,949.5,819.05,586.83
2018,8,16,12,30,916.0,108.0,2.4,32.5,948.0,780.04,561.38
2018,8,16,12,45,913.5,108.0,2.45,32.65,938.5,736.75,531.17
2018,8,16,13,0,911.0,108.0,2.5,32.8,929.0,690.95,498.54
2018,8,16,13,15,908.0,106.5,2.6,32.7,912.0,641.37,463.12
2018,8,16,13,30,905.0,105.0,2.7,32.6,895.0,589.76,425.04
2018,8,16,13,45,900.5,103.5,2.8,32.5,871.0,535.57,383.77
2018,8,16,14,0,896.0,102.0,2.9,32.4,847.0,479.93,339.95
2018,8,16,14,15,889.5,100.5,3.0,32.15,816.5,422.27,293.4
2018,8,16,14,30,883.0,99.0,3.1,31.9,786.0,363.84,245.0
2018,8,16,14,45,874.0,96.5,3.15,31.6,749.0,303.51,194.78
2018,8,16,15,0,865.0,94.0,3.2,31.3,712.0,243.21,145.76
2018,8,16,15,15,851.5,92.0,3.2,31.3,669.5,182.89,101.33
2018,8,16,15,30,838.0,90.0,3.2,31.3,627.0,123.61,68.69
2018,8,16,15,45,822.5,86.5,3.3,30.5,580.5,82.08,61.88
2018,8,16,16,0,807.0,83.0,3.4,29.7,534.0,71.46,53.61
2018,8,16,16,15,786.0,79.5,3.45,29.1,484.5,69.01,51.93
2018,8,16,16,30,765.0,76.0,3.5,28.5,435.0,66.47,50.16
2018,8,16,16,45,734.5,72.0,3.5,27.85,383.0,63.32,47.85
2018,8,16,17,0,704.0,68.0,3.5,27.2,331.0,60.11,45.46
2018,8,16,17,15,660.0,63.0,3.45,26.25,279.0,55.9,42.19
2018,8,16,17,30,616.0,58.0,3.4,25.3,227.0,47.67,35.36
2018,8,16,17,45,549.5,51.0,3.3,24.4,177.5,41.98,30.49
2018,8,16,18,0,483.0,44.0,3.2,23.5,128.0,36.31,25.44
2018,8,16,18,15,377.0,35.0,3.1,22.7,87.0,28.85,18.56
2018,8,16,18,30,271.0,26.0,3.0,21.9,46.0,21.52,9.37
2018,8,16,18,45,145.0,14.5,2.9,21.1,24.0,11.41,0.0
2018,8,16,19,0,19.0,3.0,2.8,20.3,2.0,0.0,0.0
2018,8,16,19,15,9.5,1.5,2.65,19.95,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,19.2,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,17,5,15,41.0,4.5,0.45,16.0,5.0,0.0,0.0
2018,8,17,5,30,82.0,9.0,0.4,16.5,10.0,39.57,0.0
2018,8,17,5,45,221.0,20.5,0.35,17.0,40.0,142.08,46.82
2018,8,17,6,0,360.0,32.0,0.3,17.5,70.0,249.46,190.31
2018,8,17,6,15,450.5,40.0,0.3,18.25,115.0,329.09,259.9
2018,8,17,6,30,541.0,48.0,0.3,19.0,160.0,417.21,331.26
2018,8,17,6,45,599.0,53.5,0.3,19.75,210.5,488.24,386.04
2018,8,17,7,0,657.0,59.0,0.3,20.5,261.0,559.44,437.87
2018,8,17,7,15,696.0,63.0,0.35,21.6,313.0,621.39,479.04
2018,8,17,7,30,735.0,67.0,0.4,22.7,365.0,683.93,518.87
2018,8,17,7,45,763.0,70.0,0.4,23.75,416.5,736.32,549.6
2018,8,17,8,0,791.0,73.0,0.4,24.8,468.0,787.64,578.6
2018,8,17,8,15,811.5,76.0,0.6,25.75,517.5,821.21,598.98
2018,8,17,8,30,832.0,79.0,0.8,26.7,567.0,861.77,623.84
2018,8,17,8,45,847.5,81.5,0.95,27.65,612.5,894.58,642.46
2018,8,17,9,0,863.0,84.0,1.1,28.6,658.0,924.4,659.06
2018,8,17,9,15,874.5,85.5,1.2,29.25,698.5,945.98,670.42
2018,8,17,9,30,886.0,87.0,1.3,29.9,739.0,964.03,679.68
2018,8,17,9,45,895.0,88.5,1.45,30.5,774.5,975.95,686.09
2018,8,17,10,0,904.0,90.0,1.6,31.1,810.0,983.98,690.17
2018,8,17,10,15,911.0,91.0,1.7,31.5,839.0,985.57,690.25
2018,8,17,10,30,918.0,92.0,1.8,31.9,868.0,983.13,687.99
2018,8,17,10,45,922.5,92.5,1.95,32.35,889.5,973.75,682.0
2018,8,17,11,0,927.0,93.0,2.1,32.8,911.0,960.37,673.57
2018,8,17,11,15,930.5,93.5,2.25,32.95,925.5,942.12,662.89
2018,8,17,11,30,934.0,94.0,2.4,33.1,940.0,920.0,649.72
2018,8,17,11,45,935.5,94.0,2.5,33.3,946.5,891.93,632.13
2018,8,17,12,0,937.0,94.0,2.6,33.5,953.0,860.33,612.21
2018,8,17,12,15,935.5,95.0,2.7,33.5,951.5,823.88,589.47
2018,8,17,12,30,934.0,96.0,2.8,33.5,950.0,784.36,564.5
2018,8,17,12,45,931.0,96.5,2.9,33.5,940.5,740.5,534.56
2018,8,17,13,0,928.0,97.0,3.0,33.5,931.0,694.09,501.8
2018,8,17,13,15,925.0,96.0,3.1,33.4,914.0,644.14,465.82
2018,8,17,13,30,922.0,95.0,3.2,33.3,897.0,592.1,427.16
2018,8,17,13,45,917.0,94.0,3.25,33.15,873.0,537.17,385.07
2018,8,17,14,0,912.0,93.0,3.3,33.0,849.0,480.79,340.47
2018,8,17,14,15,905.0,91.5,3.35,32.75,818.0,422.04,292.87
2018,8,17,14,30,898.0,90.0,3.4,32.5,787.0,362.56,243.5
2018,8,17,14,45,889.0,88.0,3.45,32.25,749.5,301.7,192.7
2018,8,17,15,0,880.0,86.0,3.5,32.0,712.0,240.85,143.14
2018,8,17,15,15,867.0,84.0,3.5,32.0,669.5,179.7,98.09
2018,8,17,15,30,854.0,82.0,3.5,32.0,627.0,119.54,65.04
2018,8,17,15,45,838.0,80.0,3.5,31.25,580.5,78.42,58.73
2018,8,17,16,0,822.0,78.0,3.5,30.5,534.0,76.41,57.5
2018,8,17,16,15,801.0,74.5,3.45,29.95,484.0,65.92,49.2
2018,8,17,16,30,780.0,71.0,3.4,29.4,434.0,63.23,47.29
2018,8,17,16,45,750.0,67.0,3.35,28.85,382.0,59.93,44.83
2018,8,17,17,0,720.0,63.0,3.3,28.3,330.0,56.58,42.28
2018,8,17,17,15,677.0,58.5,3.2,27.5,278.0,52.61,39.18
2018,8,17,17,30,634.0,54.0,3.1,26.7,226.0,48.65,35.97
2018,8,17,17,45,568.5,47.5,2.95,25.9,176.5,39.49,28.15
2018,8,17,18,0,503.0,41.0,2.8,25.1,127.0,34.1,23.34
2018,8,17,18,15,395.5,32.5,2.65,24.4,85.5,26.93,16.73
2018,8,17,18,30,288.0,24.0,2.5,23.7,44.0,19.91,7.28
2018,8,17,18,45,154.5,13.5,2.4,22.95,23.0,10.62,0.0
2018,8,17,19,0,21.0,3.0,2.3,22.2,2.0,0.0,0.0
2018,8,17,19,15,10.5,1.5,2.15,21.85,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,21.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,18,5,15,50.5,4.5,0.7,18.85,5.0,0.0,0.0
2018,8,18,5,30,101.0,9.0,0.8,19.4,10.0,47.32,0.0
2018,8,18,5,45,258.5,19.5,0.85,19.95,41.5,157.99,37.42
2018,8,18,6,0,416.0,30.0,0.9,20.5,73.0,277.05,209.21
2018,8,18,6,15,508.0,36.5,0.95,21.2,119.5,353.49,277.98
2018,8,18,6,30,600.0,43.0,1.0,21.9,166.0,444.56,352.45
2018,8,18,6,45,656.0,47.5,1.0,22.65,218.0,516.57,408.46
2018,8,18,7,0,712.0,52.0,1.0,23.4,270.0,591.58,462.7
2018,8,18,7,15,749.5,56.0,1.15,24.55,323.5,654.57,505.37
2018,8,18,7,30,787.0,60.0,1.3,25.7,377.0,718.0,546.71
2018,8,18,7,45,813.5,63.0,1.45,26.85,430.0,762.48,573.66
2018,8,18,8,0,840.0,66.0,1.6,28.0,483.0,813.7,604.56
2018,8,18,8,15,859.5,68.5,1.7,28.75,533.5,856.46,629.52
2018,8,18,8,30,879.0,71.0,1.8,29.5,584.0,896.85,652.58
2018,8,18,8,45,893.0,72.5,1.95,30.25,630.0,928.17,670.04
2018,8,18,9,0,907.0,74.0,2.1,31.0,676.0,956.3,685.41
2018,8,18,9,15,906.0,82.0,2.2,31.55,715.0,974.17,694.28
2018,8,18,9,30,905.0,90.0,2.3,32.1,754.0,987.75,700.6
2018,8,18,9,45,898.5,100.0,2.4,32.65,786.0,993.83,702.35
2018,8,18,10,0,892.0,110.0,2.5,33.2,818.0,995.45,701.49
2018,8,18,10,15,899.0,111.0,2.6,33.45,847.0,996.63,701.38
2018,8,18,10,30,906.0,112.0,2.7,33.7,876.0,993.82,698.89
2018,8,18,10,45,910.5,114.0,2.8,33.95,898.5,985.57,693.14
2018,8,18,11,0,915.0,116.0,2.9,34.2,921.0,973.29,684.98
2018,8,18,11,15,918.0,116.0,3.0,34.25,935.0,953.79,672.92
2018,8,18,11,30,921.0,116.0,3.1,34.3,949.0,930.5,658.5
2018,8,18,11,45,921.5,117.5,3.15,34.35,955.5,902.73,640.86
2018,8,18,12,0,922.0,119.0,3.2,34.4,962.0,871.47,620.97
2018,8,18,12,15,920.5,120.0,3.3,34.35,960.5,834.9,598.04
2018,8,18,12,30,919.0,121.0,3.4,34.3,959.0,795.33,572.54
2018,8,18,12,45,914.5,122.0,3.5,34.25,949.0,750.85,541.87
2018,8,18,13,0,910.0,123.0,3.6,34.2,939.0,704.0,508.79
2018,8,18,13,15,906.5,122.5,3.7,34.05,922.0,654.46,473.09
2018,8,18,13,30,903.0,122.0,3.8,33.9,905.0,602.91,434.82
2018,8,18,13,45,897.5,120.5,3.85,33.75,880.5,547.84,392.67
2018,8,18,14,0,892.0,119.0,3.9,33.6,856.0,491.42,348.15
2018,8,18,14,15,885.0,117.0,3.95,33.35,825.0,432.96,300.92
2018,8,18,14,30,878.0,115.0,4.0,33.1,794.0,373.79,251.98
2018,8,18,14,45,867.5,113.0,4.05,32.8,756.0,313.22,201.74
2018,8,18,15,0,857.0,111.0,4.1,32.5,718.0,247.49,148.88
2018,8,18,15,15,842.5,108.0,4.1,32.5,674.0,185.35,103.23
2018,8,18,15,30,828.0,105.0,4.1,32.5,630.0,124.55,69.52
2018,8,18,15,45,810.0,101.5,4.15,31.7,582.5,83.23,62.55
2018,8,18,16,0,792.0,98.0,4.2,30.9,535.0,81.32,61.45
2018,8,18,16,15,769.5,93.5,4.1,30.3,484.5,78.51,59.52
2018,8,18,16,30,747.0,89.0,4.0,29.7,434.0,75.58,57.48
2018,8,18,16,45,715.0,83.5,3.95,29.1,381.0,66.13,49.97
2018,8,18,17,0,683.0,78.0,3.9,28.5,328.0,62.34,47.09
2018,8,18,17,15,636.5,71.0,3.6,27.6,275.0,57.17,43.03
2018,8,18,17,30,590.0,64.0,3.3,26.7,222.0,51.94,38.76
2018,8,18,17,45,521.0,55.5,3.05,25.8,172.0,45.27,33.07
2018,8,18,18,0,452.0,47.0,2.8,24.9,122.0,38.59,27.13
2018,8,18,18,15,340.0,35.5,2.55,24.05,80.5,29.19,18.54
2018,8,18,18,30,228.0,24.0,2.3,23.2,39.0,19.8,6.04
2018,8,18,18,45,117.5,12.5,2.1,22.35,20.0,9.83,0.0
2018,8,18,19,0,7.0,1.0,1.9,21.5,1.0,0.0,0.0
2018,8,18,19,15,3.5,0.5,1.8,21.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,19,5,15,35.5,4.5,0.8,16.65,4.5,0.0,0.0
2018,8,19,5,30,71.0,9.0,0.9,17.2,9.0,35.54,0.0
2018,8,19,5,45,206.5,21.0,0.95,17.75,38.5,134.91,16.44
2018,8,19,6,0,342.0,33.0,1.0,18.3,68.0,243.11,184.68
2018,8,19,6,15,438.0,42.5,1.05,18.95,114.0,327.4,260.15
2018,8,19,6,30,534.0,52.0,1.1,19.6,160.0,420.72,337.31
2018,8,19,6,45,570.5,61.0,1.15,20.25,207.0,482.0,386.29
2018,8,19,7,0,607.0,70.0,1.2,20.9,254.0,544.95,434.01
2018,8,19,7,15,605.0,84.0,1.35,21.85,297.0,585.99,462.89
2018,8,19,7,30,603.0,98.0,1.5,22.8,340.0,624.51,488.53
2018,8,19,7,45,705.5,89.0,1.65,23.75,410.0,719.93,553.78
2018,8,19,8,0,808.0,80.0,1.8,24.7,480.0,814.99,615.81
2018,8,19,8,15,830.0,83.5,1.95,25.6,531.5,860.72,642.86
2018,8,19,8,30,852.0,87.0,2.1,26.5,583.0,904.17,668.36
2018,8,19,8,45,870.0,89.0,2.3,27.45,630.5,928.4,681.26
2018,8,19,9,0,888.0,91.0,2.5,28.4,678.0,960.23,699.17
2018,8,19,9,15,897.0,94.5,2.6,28.95,719.5,981.81,710.45
2018,8,19,9,30,906.0,98.0,2.7,29.5,761.0,999.6,719.44
2018,8,19,9,45,911.0,102.0,2.8,30.1,796.5,1010.1,723.72
2018,8,19,10,0,916.0,106.0,2.9,30.7,832.0,1016.51,725.58
2018,8,19,10,15,923.5,107.0,2.95,31.1,861.5,1018.09,724.69
2018,8,19,10,30,931.0,108.0,3.0,31.5,891.0,1015.57,721.4
2018,8,19,10,45,936.5,109.0,3.1,31.85,914.0,1006.98,715.0
2018,8,19,11,0,942.0,110.0,3.2,32.2,937.0,994.27,706.14
2018,8,19,11,15,946.5,110.0,3.25,32.4,952.5,975.6,693.67
2018,8,19,11,30,951.0,110.0,3.3,32.6,968.0,952.97,678.77
2018,8,19,11,45,952.5,110.5,3.35,32.75,975.0,924.34,660.2
2018,8,19,12,0,954.0,111.0,3.4,32.9,982.0,892.08,639.29
2018,8,19,12,15,956.0,110.0,3.45,32.9,981.5,855.45,615.83
2018,8,19,12,30,958.0,109.0,3.5,32.9,981.0,815.51,590.04
2018,8,19,12,45,958.0,107.5,3.55,32.9,971.5,770.59,558.77
2018,8,19,13,0,958.0,106.0,3.6,32.9,962.0,722.85,524.7
2018,8,19,13,15,955.0,105.0,3.6,32.8,944.5,671.05,486.88
2018,8,19,13,30,952.0,104.0,3.6,32.7,927.0,617.07,446.41
2018,8,19,13,45,947.5,102.5,3.6,32.55,902.0,560.0,402.52
2018,8,19,14,0,943.0,101.0,3.6,32.4,877.0,501.38,356.04
2018,8,19,14,15,936.0,99.5,3.6,32.15,845.0,440.46,306.58
2018,8,19,14,30,929.0,98.0,3.6,31.9,813.0,378.75,255.28
2018,8,19,14,45,913.5,98.0,3.6,31.65,772.5,315.3,202.49
2018,8,19,15,0,898.0,98.0,3.6,31.4,732.0,252.54,151.6
2018,8,19,15,15,773.0,125.0,3.6,31.4,646.5,187.54,108.1
2018,8,19,15,30,648.0,152.0,3.6,31.4,561.0,135.17,82.71
2018,8,19,15,45,640.0,137.5,3.55,30.6,515.5,94.77,72.23
2018,8,19,16,0,632.0,123.0,3.5,29.8,470.0,87.25,66.6
2018,8,19,16,15,701.0,103.0,3.4,29.2,453.0,77.29,58.79
2018,8,19,16,30,770.0,83.0,3.3,28.6,436.0,71.71,54.54
2018,8,19,16,45,732.0,78.0,3.25,28.0,380.5,67.83,51.65
2018,8,19,17,0,694.0,73.0,3.2,27.4,325.0,59.01,44.52
2018,8,19,17,15,630.5,68.5,3.05,26.4,269.0,55.3,41.67
2018,8,19,17,30,567.0,64.0,2.9,25.4,213.0,51.73,38.79
2018,8,19,17,45,476.0,55.5,2.7,24.4,161.0,44.91,32.95
2018,8,19,18,0,385.0,47.0,2.5,23.4,109.0,38.19,26.93
2018,8,19,18,15,274.0,34.5,2.4,22.5,70.5,28.1,17.67
2018,8,19,18,30,163.0,22.0,2.3,21.6,32.0,16.77,2.91
2018,8,19,18,45,81.5,11.0,2.25,20.7,16.0,8.65,0.0
2018,8,19,19,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.1,18.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,17.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,20,5,15,40.0,4.5,1.45,12.8,4.5,0.0,0.0
2018,8,20,5,30,80.0,9.0,1.6,13.2,9.0,39.34,0.0
2018,8,20,5,45,226.0,20.0,1.7,13.65,38.5,142.86,0.0
2018,8,20,6,0,372.0,31.0,1.8,14.1,68.0,257.83,198.82
2018,8,20,6,15,442.0,40.5,1.8,14.75,110.0,328.79,266.69
2018,8,20,6,30,512.0,50.0,1.8,15.4,152.0,406.32,333.53
2018,8,20,6,45,346.0,76.0,1.8,16.0,154.0,344.92,284.96
2018,8,20,7,0,180.0,102.0,1.8,16.6,156.0,255.15,210.51
2018,8,20,7,15,186.5,119.5,1.85,17.55,185.0,285.92,235.0
2018,8,20,7,30,193.0,137.0,1.9,18.5,214.0,316.46,257.99
2018,8,20,7,45,253.5,151.0,1.9,19.4,267.0,387.33,313.0
2018,8,20,8,0,314.0,165.0,1.9,20.3,320.0,461.32,368.33
2018,8,20,8,15,419.0,168.0,1.95,21.15,397.5,587.87,461.27
2018,8,20,8,30,524.0,171.0,2.0,22.0,475.0,696.17,537.22
2018,8,20,8,45,699.5,132.0,2.05,22.8,572.5,837.75,632.43
2018,8,20,9,0,875.0,93.0,2.1,23.6,670.0,952.2,704.25
2018,8,20,9,15,885.0,96.5,2.2,24.25,711.5,974.51,715.16
2018,8,20,9,30,895.0,100.0,2.3,24.9,753.0,993.1,724.65
2018,8,20,9,45,892.0,108.0,2.35,25.6,785.5,999.94,725.98
2018,8,20,10,0,889.0,116.0,2.4,26.3,818.0,1002.49,724.82
2018,8,20,10,15,896.5,117.5,2.55,26.8,847.5,1004.46,725.04
2018,8,20,10,30,904.0,119.0,2.7,27.3,877.0,1002.39,722.75
2018,8,20,10,45,909.5,119.5,2.8,27.75,899.0,993.38,715.81
2018,8,20,11,0,915.0,120.0,2.9,28.2,921.0,980.36,706.45
2018,8,20,11,15,913.0,123.5,3.0,28.55,933.5,959.31,692.29
2018,8,20,11,30,911.0,127.0,3.1,28.9,946.0,934.55,675.8
2018,8,20,11,45,865.5,155.5,3.2,29.2,938.0,904.34,655.87
2018,8,20,12,0,820.0,184.0,3.3,29.5,930.0,858.83,625.65
2018,8,20,12,15,835.0,171.5,3.4,29.6,930.0,824.99,603.0
2018,8,20,12,30,850.0,159.0,3.5,29.7,930.0,787.33,577.17
2018,8,20,12,45,816.0,174.5,3.55,29.75,908.5,734.77,539.61
2018,8,20,13,0,782.0,190.0,3.6,29.8,887.0,681.86,501.2
2018,8,20,13,15,739.5,206.5,3.65,29.65,855.5,628.14,461.74
2018,8,20,13,30,697.0,223.0,3.7,29.5,824.0,572.13,419.95
2018,8,20,13,45,733.0,202.0,3.75,29.35,818.0,529.84,387.08
2018,8,20,14,0,769.0,181.0,3.8,29.2,812.0,482.59,349.01
2018,8,20,14,15,779.0,167.5,3.8,28.9,785.5,428.33,304.63
2018,8,20,14,30,789.0,154.0,3.8,28.6,759.0,370.64,256.43
2018,8,20,14,45,790.0,143.5,3.85,28.3,724.0,310.63,206.09
2018,8,20,15,0,791.0,133.0,3.9,28.0,689.0,249.81,156.06
2018,8,20,15,15,787.0,123.0,3.9,28.0,647.0,188.05,109.55
2018,8,20,15,30,783.0,113.0,3.9,28.0,605.0,126.53,73.76
2018,8,20,15,45,753.0,110.5,3.9,27.05,553.5,87.96,67.73
2018,8,20,16,0,723.0,108.0,3.9,26.1,502.0,79.99,61.62
2018,8,20,16,15,649.0,110.5,3.85,25.45,438.0,81.17,63.02
2018,8,20,16,30,575.0,113.0,3.8,24.8,374.0,82.84,64.85
2018,8,20,16,45,556.5,102.0,3.8,24.1,329.0,76.39,59.81
2018,8,20,17,0,538.0,91.0,3.8,23.4,284.0,69.58,54.36
2018,8,20,17,15,342.5,76.0,3.7,22.5,191.5,55.71,42.72
2018,8,20,17,30,147.0,61.0,3.6,21.6,99.0,45.2,33.76
2018,8,20,17,45,93.0,44.5,3.5,20.65,66.5,33.33,23.42
2018,8,20,18,0,39.0,28.0,3.4,19.7,34.0,22.01,13.38
2018,8,20,18,15,27.0,18.0,3.3,19.0,21.5,14.33,6.34
2018,8,20,18,30,15.0,8.0,3.2,18.3,9.0,6.52,0.0
2018,8,20,18,45,7.5,4.0,3.1,17.55,4.5,3.15,0.0
2018,8,20,19,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
