Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,19,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,5,15,7.0,1.0,1.65,12.85,0.5,0.0,0.0
2018,8,31,5,30,14.0,2.0,1.9,13.2,1.0,0.0,0.0
2018,8,31,5,45,80.5,12.5,2.15,13.55,17.0,48.72,0.0
2018,8,31,6,0,147.0,23.0,2.4,13.9,33.0,131.62,82.33
2018,8,31,6,15,301.0,36.0,2.5,14.35,80.5,255.19,205.82
2018,8,31,6,30,455.0,49.0,2.6,14.8,128.0,385.05,317.78
2018,8,31,6,45,378.5,61.0,2.65,15.2,142.0,361.93,301.8
2018,8,31,7,0,302.0,73.0,2.7,15.6,156.0,336.19,281.18
2018,8,31,7,15,278.5,98.5,2.7,16.25,187.5,341.21,284.52
2018,8,31,7,30,255.0,124.0,2.7,16.9,219.0,361.65,298.93
2018,8,31,7,45,498.5,106.0,2.75,17.55,327.0,586.76,477.01
2018,8,31,8,0,742.0,88.0,2.8,18.2,435.0,790.78,624.12
2018,8,31,8,15,794.5,84.5,2.8,18.95,493.0,854.44,663.78
2018,8,31,8,30,847.0,81.0,2.8,19.7,551.0,906.06,695.1
2018,8,31,8,45,864.5,82.5,2.8,20.4,597.5,939.59,713.61
2018,8,31,9,0,882.0,84.0,2.8,21.1,644.0,970.1,730.0
2018,8,31,9,15,894.0,86.0,2.85,21.8,685.5,992.46,741.27
2018,8,31,9,30,906.0,88.0,2.9,22.5,727.0,1011.13,750.17
2018,8,31,9,45,915.0,89.5,3.0,23.2,762.5,1022.35,754.72
2018,8,31,10,0,924.0,91.0,3.1,23.9,798.0,1029.56,756.81
2018,8,31,10,15,931.5,92.0,3.2,24.5,827.0,1030.59,755.33
2018,8,31,10,30,939.0,93.0,3.3,25.1,856.0,1027.45,751.32
2018,8,31,10,45,944.5,93.0,3.45,25.75,877.5,1017.1,743.02
2018,8,31,11,0,950.0,93.0,3.6,26.4,899.0,1002.61,732.16
2018,8,31,11,15,953.0,93.5,3.75,26.8,913.0,982.19,718.2
2018,8,31,11,30,956.0,94.0,3.9,27.2,927.0,957.8,701.68
2018,8,31,11,45,958.0,93.5,4.0,27.6,933.0,927.7,681.08
2018,8,31,12,0,960.0,93.0,4.1,28.0,939.0,893.93,658.04
2018,8,31,12,15,960.0,92.5,4.2,28.15,936.5,855.04,632.1
2018,8,31,12,30,960.0,92.0,4.3,28.3,934.0,812.92,603.78
2018,8,31,12,45,958.5,91.0,4.4,28.45,923.0,766.23,570.96
2018,8,31,13,0,957.0,90.0,4.5,28.6,912.0,716.82,534.43
2018,8,31,13,15,954.0,88.5,4.55,28.55,893.5,663.54,494.47
2018,8,31,13,30,951.0,87.0,4.6,28.5,875.0,608.12,451.78
2018,8,31,13,45,946.5,85.5,4.7,28.45,849.0,550.02,405.86
2018,8,31,14,0,942.0,84.0,4.8,28.4,823.0,490.39,357.18
2018,8,31,14,15,934.5,82.5,4.85,28.15,790.0,428.32,305.33
2018,8,31,14,30,927.0,81.0,4.9,27.9,757.0,365.58,251.65
2018,8,31,14,45,917.0,79.0,4.95,27.65,717.5,301.4,196.51
2018,8,31,15,0,907.0,77.0,5.0,27.4,678.0,237.39,143.02
2018,8,31,15,15,893.0,74.5,5.0,27.4,633.0,172.94,94.68
2018,8,31,15,30,879.0,72.0,5.0,27.4,588.0,109.69,60.24
2018,8,31,15,45,845.0,73.0,5.0,26.55,534.5,73.6,56.19
2018,8,31,16,0,811.0,74.0,5.0,25.7,481.0,65.84,50.1
2018,8,31,16,15,794.0,69.0,4.95,25.05,431.5,62.11,47.28
2018,8,31,16,30,777.0,64.0,4.9,24.4,382.0,58.22,44.28
2018,8,31,16,45,749.5,59.0,4.85,23.8,331.0,54.01,40.93
2018,8,31,17,0,722.0,54.0,4.8,23.2,280.0,49.69,37.42
2018,8,31,17,15,667.0,49.5,4.5,22.3,227.0,45.39,33.83
2018,8,31,17,30,612.0,45.0,4.2,21.4,174.0,41.16,30.13
2018,8,31,17,45,519.5,38.0,3.95,20.55,126.0,31.87,21.82
2018,8,31,18,0,427.0,31.0,3.7,19.7,78.0,25.93,16.02
2018,8,31,18,15,264.0,20.5,3.5,19.0,44.5,16.99,1.64
2018,8,31,18,30,101.0,10.0,3.3,18.3,11.0,7.87,0.0
2018,8,31,18,45,50.5,5.0,3.15,17.65,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,5,15,8.5,1.5,1.55,12.9,1.0,0.0,0.0
2018,9,1,5,30,17.0,3.0,1.6,13.2,2.0,0.0,0.0
2018,9,1,5,45,50.0,11.5,1.65,13.45,14.0,33.33,0.0
2018,9,1,6,0,83.0,20.0,1.7,13.7,26.0,79.61,45.3
2018,9,1,6,15,110.0,35.5,1.65,14.25,50.0,122.77,96.87
2018,9,1,6,30,137.0,51.0,1.6,14.8,74.0,162.5,133.08
2018,9,1,6,45,129.5,68.5,1.55,15.3,96.5,183.3,151.56
2018,9,1,7,0,122.0,86.0,1.5,15.8,119.0,187.11,155.05
2018,9,1,7,15,175.0,100.0,1.4,16.55,159.0,263.38,218.09
2018,9,1,7,30,228.0,114.0,1.3,17.3,199.0,327.91,269.39
2018,9,1,7,45,236.0,138.0,1.2,18.05,237.0,369.39,299.59
2018,9,1,8,0,244.0,162.0,1.1,18.8,275.0,409.93,328.13
2018,9,1,8,15,352.5,165.0,1.1,19.6,349.0,540.37,424.98
2018,9,1,8,30,461.0,168.0,1.1,20.4,423.0,652.53,503.65
2018,9,1,8,45,657.5,131.0,1.1,21.15,528.5,818.3,614.9
2018,9,1,9,0,854.0,94.0,1.1,21.9,634.0,956.51,699.83
2018,9,1,9,15,877.0,93.5,1.25,22.6,679.5,986.27,715.79
2018,9,1,9,30,900.0,93.0,1.4,23.3,725.0,1012.68,731.0
2018,9,1,9,45,905.5,97.0,1.5,23.95,760.0,1023.04,735.46
2018,9,1,10,0,911.0,101.0,1.6,24.6,795.0,1029.28,737.62
2018,9,1,10,15,918.5,102.0,1.8,25.15,824.0,1030.1,738.25
2018,9,1,10,30,926.0,103.0,2.0,25.7,853.0,1026.79,736.24
2018,9,1,10,45,931.5,103.5,2.15,26.25,875.0,1016.85,729.42
2018,9,1,11,0,937.0,104.0,2.3,26.8,897.0,1002.79,720.06
2018,9,1,11,15,940.5,105.0,2.5,27.2,911.5,983.28,708.13
2018,9,1,11,30,944.0,106.0,2.7,27.6,926.0,959.8,693.53
2018,9,1,11,45,945.5,106.0,2.85,27.95,932.0,929.75,674.25
2018,9,1,12,0,947.0,106.0,3.0,28.3,938.0,896.09,652.48
2018,9,1,12,15,943.0,108.0,3.15,28.4,934.0,856.39,627.14
2018,9,1,12,30,939.0,110.0,3.3,28.5,930.0,813.72,599.49
2018,9,1,12,45,932.0,112.0,3.45,28.65,918.0,766.18,566.35
2018,9,1,13,0,925.0,114.0,3.6,28.8,906.0,716.38,530.31
2018,9,1,13,15,920.5,113.0,3.7,28.75,887.0,663.69,491.46
2018,9,1,13,30,916.0,112.0,3.8,28.7,868.0,609.08,449.98
2018,9,1,13,45,909.0,111.0,3.85,28.65,841.5,551.52,404.87
2018,9,1,14,0,902.0,110.0,3.9,28.6,815.0,492.78,357.41
2018,9,1,14,15,893.0,108.5,3.95,28.45,781.5,431.96,307.11
2018,9,1,14,30,884.0,107.0,4.0,28.3,748.0,370.69,255.26
2018,9,1,14,45,872.0,104.5,4.0,28.1,708.5,307.76,201.89
2018,9,1,15,0,860.0,102.0,4.0,27.9,669.0,240.17,146.42
2018,9,1,15,15,843.5,99.5,4.0,27.9,624.0,176.88,99.45
2018,9,1,15,30,827.0,97.0,4.0,27.9,579.0,115.28,65.93
2018,9,1,15,45,805.0,94.0,3.95,27.2,529.5,79.08,60.59
2018,9,1,16,0,783.0,91.0,3.9,26.5,480.0,77.2,59.45
2018,9,1,16,15,740.0,88.5,3.8,25.9,424.0,69.5,53.34
2018,9,1,16,30,697.0,86.0,3.7,25.3,368.0,67.67,52.13
2018,9,1,16,45,605.5,84.0,3.65,24.7,304.0,65.58,50.66
2018,9,1,17,0,514.0,82.0,3.6,24.1,240.0,63.89,49.45
2018,9,1,17,15,465.0,71.5,3.35,23.1,193.5,56.47,43.25
2018,9,1,17,30,416.0,61.0,3.1,22.1,147.0,48.87,36.65
2018,9,1,17,45,346.0,48.0,2.9,21.1,105.5,38.88,27.71
2018,9,1,18,0,276.0,35.0,2.7,20.1,64.0,28.67,18.1
2018,9,1,18,15,166.0,21.5,2.65,19.35,36.0,16.38,0.0
2018,9,1,18,30,56.0,8.0,2.6,18.6,8.0,6.29,0.0
2018,9,1,18,45,28.0,4.0,2.55,17.9,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,2,5,45,95.0,12.5,0.8,13.6,18.5,56.21,0.0
2018,9,2,6,0,190.0,25.0,0.8,14.1,37.0,158.4,88.39
2018,9,2,6,15,303.5,38.0,0.8,14.8,79.0,260.28,206.79
2018,9,2,6,30,417.0,51.0,0.8,15.5,121.0,364.99,296.25
2018,9,2,6,45,460.5,62.5,0.8,16.2,165.5,429.9,349.76
2018,9,2,7,0,504.0,74.0,0.8,16.9,210.0,497.34,402.25
2018,9,2,7,15,544.5,84.5,0.85,17.9,260.0,563.3,450.29
2018,9,2,7,30,585.0,95.0,0.9,18.9,310.0,630.41,496.44
2018,9,2,7,45,647.5,96.5,0.95,19.9,368.0,706.6,547.03
2018,9,2,8,0,710.0,98.0,1.0,20.9,426.0,783.83,596.18
2018,9,2,8,15,748.0,99.5,1.0,22.0,479.5,839.08,627.84
2018,9,2,8,30,786.0,101.0,1.0,23.1,533.0,887.71,654.37
2018,9,2,8,45,805.5,103.5,1.0,24.2,579.5,923.62,672.06
2018,9,2,9,0,825.0,106.0,1.0,25.3,626.0,956.55,687.66
2018,9,2,9,15,840.0,109.0,1.0,26.1,668.0,982.36,699.4
2018,9,2,9,30,855.0,112.0,1.0,26.9,710.0,1004.58,708.94
2018,9,2,9,45,867.0,113.0,1.05,27.7,746.0,1003.88,705.49
2018,9,2,10,0,879.0,114.0,1.1,28.5,782.0,1013.0,708.49
2018,9,2,10,15,887.0,115.0,1.2,29.0,810.5,1014.18,708.37
2018,9,2,10,30,895.0,116.0,1.3,29.5,839.0,1011.33,705.98
2018,9,2,10,45,901.0,117.0,1.4,30.0,861.0,1002.46,700.03
2018,9,2,11,0,907.0,118.0,1.5,30.5,883.0,989.56,691.71
2018,9,2,11,15,910.5,118.5,1.55,30.8,896.5,969.84,679.12
2018,9,2,11,30,914.0,119.0,1.6,31.1,910.0,946.29,664.26
2018,9,2,11,45,916.0,119.0,1.65,31.4,916.0,917.22,645.99
2018,9,2,12,0,918.0,119.0,1.7,31.7,922.0,884.62,625.48
2018,9,2,12,15,916.5,118.5,1.75,31.8,918.5,845.39,601.14
2018,9,2,12,30,915.0,118.0,1.8,31.9,915.0,803.21,574.69
2018,9,2,12,45,911.5,118.0,1.9,32.0,903.5,757.25,544.06
2018,9,2,13,0,908.0,118.0,2.0,32.1,892.0,708.87,510.7
2018,9,2,13,15,903.5,117.5,2.1,32.0,873.5,657.26,474.43
2018,9,2,13,30,899.0,117.0,2.2,31.9,855.0,603.76,435.51
2018,9,2,13,45,892.5,115.0,2.3,31.8,828.5,546.45,392.44
2018,9,2,14,0,886.0,113.0,2.4,31.7,802.0,487.96,346.88
2018,9,2,14,15,876.5,111.5,2.55,31.4,769.0,427.75,298.83
2018,9,2,14,30,867.0,110.0,2.7,31.1,736.0,367.19,249.06
2018,9,2,14,45,848.5,109.0,2.8,30.85,694.0,300.76,194.56
2018,9,2,15,0,830.0,108.0,2.9,30.6,652.0,238.4,144.36
2018,9,2,15,15,806.0,107.5,2.9,30.6,605.5,177.35,100.1
2018,9,2,15,30,782.0,107.0,2.9,30.6,559.0,118.97,69.27
2018,9,2,15,45,765.5,101.0,3.1,29.65,511.5,83.09,63.26
2018,9,2,16,0,749.0,95.0,3.3,28.7,464.0,79.41,60.74
2018,9,2,16,15,707.5,90.0,3.3,27.85,408.0,69.94,53.28
2018,9,2,16,30,666.0,85.0,3.3,27.0,352.0,66.51,50.8
2018,9,2,16,45,623.0,79.0,3.3,26.2,300.5,62.32,47.59
2018,9,2,17,0,580.0,73.0,3.3,25.4,249.0,58.1,44.24
2018,9,2,17,15,525.0,64.5,3.2,24.2,200.0,51.8,39.04
2018,9,2,17,30,470.0,56.0,3.1,23.0,151.0,45.43,33.53
2018,9,2,17,45,381.0,45.0,2.95,21.85,107.0,36.72,25.72
2018,9,2,18,0,292.0,34.0,2.8,20.7,63.0,27.99,17.27
2018,9,2,18,15,166.0,20.0,2.7,19.95,34.5,15.26,0.0
2018,9,2,18,30,40.0,6.0,2.6,19.2,6.0,4.72,0.0
2018,9,2,18,45,20.0,3.0,2.45,18.45,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,3,5,45,85.5,12.0,0.95,13.8,17.5,51.4,0.0
2018,9,3,6,0,171.0,24.0,1.1,14.1,35.0,146.47,74.52
2018,9,3,6,15,281.5,37.5,1.15,14.65,75.5,246.27,195.87
2018,9,3,6,30,392.0,51.0,1.2,15.2,116.0,349.9,285.73
2018,9,3,6,45,286.0,65.0,1.25,15.8,121.5,307.13,253.36
2018,9,3,7,0,180.0,79.0,1.3,16.4,127.0,237.86,196.93
2018,9,3,7,15,116.0,105.0,1.3,17.3,138.5,208.48,171.24
2018,9,3,7,30,52.0,131.0,1.3,18.2,150.0,171.24,138.19
2018,9,3,7,45,118.5,151.0,1.3,19.1,203.0,267.14,216.3
2018,9,3,8,0,185.0,171.0,1.3,20.0,256.0,349.91,280.75
2018,9,3,8,15,265.0,184.5,1.3,20.9,321.5,461.79,364.65
2018,9,3,8,30,345.0,198.0,1.3,21.8,387.0,556.14,432.13
2018,9,3,8,45,513.0,174.0,1.25,22.7,482.0,719.44,546.46
2018,9,3,9,0,681.0,150.0,1.2,23.6,577.0,874.89,645.51
2018,9,3,9,15,750.0,136.0,1.3,24.25,635.0,932.82,679.25
2018,9,3,9,30,819.0,122.0,1.4,24.9,693.0,981.74,707.9
2018,9,3,9,45,826.0,126.0,1.5,25.55,727.0,993.0,712.67
2018,9,3,10,0,833.0,130.0,1.6,26.2,761.0,1000.37,715.54
2018,9,3,10,15,841.5,131.5,1.65,26.8,789.0,1002.55,714.73
2018,9,3,10,30,850.0,133.0,1.7,27.4,817.0,1000.72,711.62
2018,9,3,10,45,856.0,134.5,1.75,28.0,838.5,992.39,704.64
2018,9,3,11,0,862.0,136.0,1.8,28.6,860.0,965.45,686.19
2018,9,3,11,15,866.0,136.5,1.85,29.0,874.0,946.76,673.72
2018,9,3,11,30,870.0,137.0,1.9,29.4,888.0,924.38,658.89
2018,9,3,11,45,872.5,137.0,1.95,29.85,894.0,896.63,640.56
2018,9,3,12,0,875.0,137.0,2.0,30.3,900.0,865.48,620.07
2018,9,3,12,15,875.5,136.0,2.1,30.5,897.5,828.6,596.84
2018,9,3,12,30,876.0,135.0,2.2,30.7,895.0,788.78,571.02
2018,9,3,12,45,874.5,134.0,2.25,30.95,884.5,744.73,540.22
2018,9,3,13,0,873.0,133.0,2.3,31.2,874.0,698.23,507.02
2018,9,3,13,15,868.0,131.5,2.35,31.2,855.0,646.93,470.11
2018,9,3,13,30,863.0,130.0,2.4,31.2,836.0,593.92,430.83
2018,9,3,13,45,855.5,129.0,2.5,31.2,810.0,540.65,390.16
2018,9,3,14,0,848.0,128.0,2.6,31.2,784.0,482.91,344.88
2018,9,3,14,15,837.5,125.5,2.65,31.0,750.5,422.16,296.17
2018,9,3,14,30,827.0,123.0,2.7,30.8,717.0,361.37,246.16
2018,9,3,14,45,813.0,120.5,2.75,30.6,677.5,299.9,195.3
2018,9,3,15,0,799.0,118.0,2.8,30.4,638.0,239.35,146.42
2018,9,3,15,15,781.0,114.5,2.8,30.4,593.5,178.78,102.32
2018,9,3,15,30,763.0,111.0,2.8,30.4,549.0,120.2,70.96
2018,9,3,15,45,738.0,107.5,2.9,29.6,500.5,80.33,61.01
2018,9,3,16,0,713.0,104.0,3.0,28.8,452.0,78.56,60.02
2018,9,3,16,15,679.5,98.0,3.0,28.1,400.0,74.9,57.38
2018,9,3,16,30,646.0,92.0,3.0,27.4,348.0,71.15,54.62
2018,9,3,16,45,600.0,85.5,2.95,26.75,296.0,66.77,51.25
2018,9,3,17,0,554.0,79.0,2.9,26.1,244.0,62.36,47.73
2018,9,3,17,15,488.0,69.5,2.8,25.15,193.5,55.37,41.91
2018,9,3,17,30,422.0,60.0,2.7,24.2,143.0,48.33,35.79
2018,9,3,17,45,326.0,47.0,2.6,23.3,99.5,35.78,24.7
2018,9,3,18,0,230.0,34.0,2.5,22.4,56.0,25.82,15.1
2018,9,3,18,15,128.5,19.5,2.4,21.75,30.5,14.79,0.0
2018,9,3,18,30,27.0,5.0,2.3,21.1,5.0,3.93,0.0
2018,9,3,18,45,13.5,2.5,2.15,20.45,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,4,5,45,67.5,12.0,0.95,14.75,16.0,42.75,0.0
2018,9,4,6,0,135.0,24.0,1.0,15.1,32.0,126.74,56.12
2018,9,4,6,15,237.0,39.5,1.05,15.7,71.0,224.16,176.77
2018,9,4,6,30,339.0,55.0,1.1,16.3,110.0,319.3,259.62
2018,9,4,6,45,305.5,70.5,1.15,16.9,134.0,329.43,270.04
2018,9,4,7,0,272.0,86.0,1.2,17.5,158.0,335.68,275.51
2018,9,4,7,15,274.5,105.0,1.1,18.4,191.5,351.21,287.07
2018,9,4,7,30,277.0,124.0,1.0,19.3,225.0,384.29,310.81
2018,9,4,7,45,299.0,142.5,0.9,20.2,266.5,432.46,345.17
2018,9,4,8,0,321.0,161.0,0.8,21.1,308.0,480.73,378.02
2018,9,4,8,15,441.5,158.0,0.7,22.1,384.5,618.03,474.61
2018,9,4,8,30,562.0,155.0,0.6,23.1,461.0,737.09,551.49
2018,9,4,8,45,655.0,144.0,0.5,24.1,530.5,835.65,609.23
2018,9,4,9,0,748.0,133.0,0.4,25.1,600.0,922.73,656.73
2018,9,4,9,15,782.0,129.0,0.35,26.05,646.0,950.71,667.38
2018,9,4,9,30,816.0,125.0,0.3,27.0,692.0,983.7,681.73
2018,9,4,9,45,841.0,121.0,0.3,27.9,731.0,1004.02,689.46
2018,9,4,10,0,866.0,117.0,0.3,28.8,770.0,1006.25,686.76
2018,9,4,10,15,874.5,118.0,0.4,29.45,798.5,1007.79,687.04
2018,9,4,10,30,883.0,119.0,0.5,30.1,827.0,1005.34,685.17
2018,9,4,10,45,889.0,119.5,0.6,30.7,848.5,995.92,679.49
2018,9,4,11,0,895.0,120.0,0.7,31.3,870.0,982.52,671.59
2018,9,4,11,15,899.0,120.0,0.75,31.65,883.5,962.84,659.66
2018,9,4,11,30,903.0,120.0,0.8,32.0,897.0,939.35,645.54
2018,9,4,11,45,904.5,120.5,0.9,32.4,902.5,910.43,628.87
2018,9,4,12,0,906.0,121.0,1.0,32.8,908.0,878.02,609.9
2018,9,4,12,15,904.0,122.0,1.1,32.9,905.0,839.93,587.85
2018,9,4,12,30,902.0,123.0,1.2,33.0,902.0,798.89,563.56
2018,9,4,12,45,897.5,123.0,1.3,33.15,890.0,752.5,533.35
2018,9,4,13,0,893.0,123.0,1.4,33.3,878.0,703.82,500.65
2018,9,4,13,15,888.0,122.0,1.5,33.2,859.0,651.97,465.14
2018,9,4,13,30,883.0,121.0,1.6,33.1,840.0,598.34,427.0
2018,9,4,13,45,876.5,119.0,1.7,33.0,813.5,541.65,385.19
2018,9,4,14,0,870.0,117.0,1.8,32.9,787.0,483.83,340.88
2018,9,4,14,15,860.5,115.5,1.85,32.65,754.0,424.32,293.79
2018,9,4,14,30,851.0,114.0,1.9,32.4,721.0,362.1,243.41
2018,9,4,14,45,838.5,111.0,2.0,32.15,681.5,299.2,192.07
2018,9,4,15,0,826.0,108.0,2.1,31.9,642.0,237.03,142.39
2018,9,4,15,15,808.5,104.5,2.1,31.9,597.0,174.84,97.52
2018,9,4,15,30,791.0,101.0,2.1,31.9,552.0,114.54,65.66
2018,9,4,15,45,763.0,98.0,2.25,31.1,501.5,81.14,61.28
2018,9,4,16,0,735.0,95.0,2.4,30.3,451.0,73.2,55.23
2018,9,4,16,15,700.5,90.0,2.4,29.55,398.5,69.95,52.93
2018,9,4,16,30,666.0,85.0,2.4,28.8,346.0,66.65,50.55
2018,9,4,16,45,620.0,78.5,2.45,28.05,293.5,62.06,47.0
2018,9,4,17,0,574.0,72.0,2.5,27.3,241.0,57.42,43.31
2018,9,4,17,15,517.5,63.5,2.45,26.1,192.5,51.1,38.09
2018,9,4,17,30,461.0,55.0,2.4,24.9,144.0,44.72,32.57
2018,9,4,17,45,360.5,44.0,2.35,23.7,100.0,35.95,24.72
2018,9,4,18,0,260.0,33.0,2.3,22.5,56.0,25.19,14.25
2018,9,4,18,15,145.5,19.5,2.2,21.8,30.5,15.34,0.0
2018,9,4,18,30,31.0,6.0,2.1,21.1,5.0,0.0,0.0
2018,9,4,18,45,15.5,3.0,2.0,20.35,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,5,5,45,81.5,11.5,1.1,14.4,16.0,49.47,0.0
2018,9,5,6,0,163.0,23.0,1.2,14.7,32.0,140.46,52.82
2018,9,5,6,15,277.5,36.0,1.15,15.3,72.0,245.6,193.69
2018,9,5,6,30,392.0,49.0,1.1,15.9,112.0,350.29,284.69
2018,9,5,6,45,333.0,61.5,1.1,16.5,129.0,337.78,277.32
2018,9,5,7,0,274.0,74.0,1.1,17.1,146.0,322.61,265.6
2018,9,5,7,15,251.5,94.0,1.1,18.0,171.5,319.56,262.51
2018,9,5,7,30,229.0,114.0,1.1,18.9,197.0,332.74,270.98
2018,9,5,7,45,212.0,138.0,1.1,19.85,224.0,352.78,284.07
2018,9,5,8,0,195.0,162.0,1.1,20.8,251.0,370.28,294.68
2018,9,5,8,15,195.5,188.5,1.1,21.75,286.0,383.07,302.18
2018,9,5,8,30,196.0,215.0,1.1,22.7,321.0,415.12,323.59
2018,9,5,8,45,314.5,209.5,1.1,23.7,397.0,545.89,418.94
2018,9,5,9,0,433.0,204.0,1.1,24.7,473.0,683.2,512.76
2018,9,5,9,15,584.0,176.5,1.2,25.5,565.5,816.24,601.33
2018,9,5,9,30,735.0,149.0,1.3,26.3,658.0,938.9,677.12
2018,9,5,9,45,793.5,134.0,1.35,27.05,708.5,972.24,693.98
2018,9,5,10,0,852.0,119.0,1.4,27.8,759.0,1010.16,714.6
2018,9,5,10,15,860.0,120.5,1.55,28.4,787.5,997.36,705.69
2018,9,5,10,30,868.0,122.0,1.7,29.0,816.0,994.95,703.81
2018,9,5,10,45,874.0,122.0,1.8,29.6,836.5,985.11,696.55
2018,9,5,11,0,880.0,122.0,1.9,30.2,857.0,971.37,687.0
2018,9,5,11,15,883.5,123.0,2.0,30.5,870.5,952.39,675.06
2018,9,5,11,30,887.0,124.0,2.1,30.8,884.0,929.65,660.76
2018,9,5,11,45,888.5,124.0,2.25,31.1,889.0,900.59,642.86
2018,9,5,12,0,890.0,124.0,2.4,31.4,894.0,868.12,622.6
2018,9,5,12,15,889.5,123.5,2.5,31.4,891.0,830.36,599.02
2018,9,5,12,30,889.0,123.0,2.6,31.4,888.0,789.65,573.21
2018,9,5,12,45,887.0,122.0,2.75,31.45,877.0,744.68,542.49
2018,9,5,13,0,885.0,121.0,2.9,31.5,866.0,697.26,509.16
2018,9,5,13,15,738.5,177.5,2.95,31.3,790.0,613.52,448.44
2018,9,5,13,30,592.0,234.0,3.0,31.1,714.0,530.79,388.03
2018,9,5,13,45,654.0,204.0,3.1,30.95,718.0,498.78,363.28
2018,9,5,14,0,716.0,174.0,3.2,30.8,722.0,458.85,330.85
2018,9,5,14,15,778.0,143.0,3.25,30.5,715.0,412.75,292.01
2018,9,5,14,30,840.0,112.0,3.3,30.2,708.0,356.89,243.91
2018,9,5,14,45,827.0,109.0,3.35,29.95,668.5,294.53,191.82
2018,9,5,15,0,814.0,106.0,3.4,29.7,629.0,232.96,141.71
2018,9,5,15,15,796.5,103.0,3.4,29.7,584.5,171.88,97.0
2018,9,5,15,30,779.0,100.0,3.4,29.7,540.0,112.69,65.48
2018,9,5,15,45,755.0,96.0,3.45,28.75,491.5,79.65,60.74
2018,9,5,16,0,731.0,92.0,3.5,27.8,443.0,71.23,54.23
2018,9,5,16,15,698.0,87.5,3.5,27.1,391.5,68.29,52.13
2018,9,5,16,30,665.0,83.0,3.5,26.4,340.0,65.3,49.96
2018,9,5,16,45,619.0,77.0,3.5,25.65,288.5,61.03,46.64
2018,9,5,17,0,573.0,71.0,3.5,24.9,237.0,56.73,43.18
2018,9,5,17,15,505.0,62.5,3.35,23.85,186.5,50.27,37.74
2018,9,5,17,30,437.0,54.0,3.2,22.8,136.0,43.8,32.05
2018,9,5,17,45,335.0,42.5,3.1,21.8,93.5,34.64,23.75
2018,9,5,18,0,233.0,31.0,3.0,20.8,51.0,23.62,12.7
2018,9,5,18,15,128.5,18.0,2.9,20.15,27.5,14.16,0.0
2018,9,5,18,30,24.0,5.0,2.8,19.5,4.0,0.0,0.0
2018,9,5,18,45,12.0,2.5,2.7,18.85,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,6,5,45,90.5,11.5,0.9,13.4,16.5,54.18,0.0
2018,9,6,6,0,181.0,23.0,1.0,13.7,33.0,150.37,43.82
2018,9,6,6,15,303.5,34.5,0.9,14.3,73.0,261.03,205.54
2018,9,6,6,30,426.0,46.0,0.8,14.9,113.0,370.91,300.93
2018,9,6,6,45,400.0,57.5,0.75,15.55,139.5,387.37,316.55
2018,9,6,7,0,374.0,69.0,0.7,16.2,166.0,391.96,320.98
2018,9,6,7,15,325.0,90.5,0.65,17.15,188.5,394.87,321.2
2018,9,6,7,30,276.0,112.0,0.6,18.1,211.0,370.24,299.67
2018,9,6,7,45,421.0,113.5,0.5,19.05,291.0,527.05,417.4
2018,9,6,8,0,566.0,115.0,0.4,20.0,371.0,681.97,522.42
2018,9,6,8,15,685.0,101.0,0.4,21.15,446.0,790.19,589.38
2018,9,6,8,30,804.0,87.0,0.4,22.3,521.0,895.34,651.44
2018,9,6,8,45,823.0,89.5,0.4,23.45,567.5,930.91,667.26
2018,9,6,9,0,842.0,92.0,0.4,24.6,614.0,963.48,681.95
2018,9,6,9,15,857.0,93.5,0.45,25.55,655.0,975.01,685.31
2018,9,6,9,30,872.0,95.0,0.5,26.5,696.0,995.32,694.41
2018,9,6,9,45,884.0,95.5,0.55,27.5,731.5,1007.77,698.55
2018,9,6,10,0,896.0,96.0,0.6,28.5,767.0,1016.33,700.59
2018,9,6,10,15,903.5,96.5,0.9,29.05,795.0,1016.39,704.33
2018,9,6,10,30,911.0,97.0,1.2,29.6,823.0,1012.39,705.08
2018,9,6,10,45,916.0,98.0,1.45,30.2,844.0,1002.38,700.62
2018,9,6,11,0,921.0,99.0,1.7,30.8,865.0,988.31,693.31
2018,9,6,11,15,924.0,100.0,1.9,31.05,878.5,968.35,682.37
2018,9,6,11,30,927.0,101.0,2.1,31.3,892.0,944.49,668.77
2018,9,6,11,45,928.0,101.0,2.3,31.55,897.0,914.14,650.77
2018,9,6,12,0,929.0,101.0,2.5,31.8,902.0,880.26,630.21
2018,9,6,12,15,930.5,99.0,2.65,31.85,899.0,841.57,606.3
2018,9,6,12,30,932.0,97.0,2.8,31.9,896.0,799.68,579.95
2018,9,6,12,45,932.0,95.5,2.9,32.0,886.0,754.12,549.23
2018,9,6,13,0,932.0,94.0,3.0,32.1,876.0,705.81,514.9
2018,9,6,13,15,929.0,92.5,3.1,32.0,857.0,653.09,476.85
2018,9,6,13,30,926.0,91.0,3.2,31.9,838.0,598.3,436.02
2018,9,6,13,45,920.5,90.0,3.3,31.75,812.0,540.82,391.86
2018,9,6,14,0,915.0,89.0,3.4,31.6,786.0,481.98,345.09
2018,9,6,14,15,907.0,87.0,3.45,31.35,752.5,420.3,294.73
2018,9,6,14,30,899.0,85.0,3.5,31.1,719.0,358.09,242.65
2018,9,6,14,45,888.5,83.0,3.6,30.9,680.0,294.96,189.5
2018,9,6,15,0,878.0,81.0,3.7,30.7,641.0,232.12,138.05
2018,9,6,15,15,862.5,78.5,3.7,30.7,596.0,168.83,91.79
2018,9,6,15,30,847.0,76.0,3.7,30.7,551.0,106.97,59.52
2018,9,6,15,45,827.5,73.0,3.65,29.9,502.5,72.86,54.89
2018,9,6,16,0,808.0,70.0,3.6,29.1,454.0,63.06,47.17
2018,9,6,16,15,782.5,66.5,3.55,28.55,403.0,60.13,45.02
2018,9,6,16,30,757.0,63.0,3.5,28.0,352.0,57.15,42.78
2018,9,6,16,45,718.0,58.0,3.4,27.45,299.0,52.77,39.3
2018,9,6,17,0,679.0,53.0,3.3,26.9,246.0,48.34,35.68
2018,9,6,17,15,617.0,48.0,3.05,25.9,195.0,43.66,31.76
2018,9,6,17,30,555.0,43.0,2.8,24.9,144.0,36.01,25.09
2018,9,6,17,45,450.0,34.5,2.5,23.9,99.0,28.77,18.52
2018,9,6,18,0,345.0,26.0,2.2,22.9,54.0,21.67,10.51
2018,9,6,18,15,186.5,15.0,2.15,22.25,28.5,11.8,0.0
2018,9,6,18,30,28.0,4.0,2.1,21.6,3.0,0.0,0.0
2018,9,6,18,45,14.0,2.0,2.0,20.95,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,7,5,45,150.0,10.0,0.8,15.0,18.0,83.06,0.0
2018,9,7,6,0,300.0,20.0,0.8,15.5,36.0,212.31,39.99
2018,9,7,6,15,436.0,27.5,0.85,16.25,79.5,327.83,254.54
2018,9,7,6,30,572.0,35.0,0.9,17.0,123.0,449.44,359.73
2018,9,7,6,45,635.5,40.5,0.95,17.75,174.0,528.99,423.83
2018,9,7,7,0,699.0,46.0,1.0,18.5,225.0,612.2,486.22
2018,9,7,7,15,750.0,48.0,1.0,19.5,280.0,683.81,535.53
2018,9,7,7,30,801.0,50.0,1.0,20.5,335.0,747.95,576.86
2018,9,7,7,45,830.5,52.5,1.05,21.45,388.5,803.24,610.96
2018,9,7,8,0,860.0,55.0,1.1,22.4,442.0,857.46,643.18
2018,9,7,8,15,880.5,57.5,1.15,23.55,493.0,901.74,667.36
2018,9,7,8,30,901.0,60.0,1.2,24.7,544.0,943.52,689.41
2018,9,7,8,45,916.5,61.0,1.2,25.8,590.5,975.62,704.17
2018,9,7,9,0,932.0,62.0,1.2,26.9,637.0,1004.41,716.7
2018,9,7,9,15,940.0,65.5,1.3,27.7,678.5,1025.3,726.86
2018,9,7,9,30,948.0,69.0,1.4,28.5,720.0,1042.13,734.63
2018,9,7,9,45,952.0,73.5,1.45,29.3,755.5,1051.93,737.39
2018,9,7,10,0,956.0,78.0,1.5,30.1,791.0,1057.37,737.7
2018,9,7,10,15,963.0,78.5,1.6,30.55,820.0,1056.83,736.41
2018,9,7,10,30,970.0,79.0,1.7,31.0,849.0,1051.99,732.68
2018,9,7,10,45,975.0,79.5,1.8,31.5,870.5,1040.87,725.1
2018,9,7,11,0,980.0,80.0,1.9,32.0,892.0,1025.48,715.04
2018,9,7,11,15,982.5,80.5,2.0,32.25,905.5,1003.5,701.71
2018,9,7,11,30,985.0,81.0,2.1,32.5,919.0,977.46,685.88
2018,9,7,11,45,986.5,80.5,2.2,32.75,924.0,945.56,666.33
2018,9,7,12,0,988.0,80.0,2.3,33.0,929.0,909.91,644.28
2018,9,7,12,15,987.5,80.0,2.4,33.05,926.0,869.54,619.52
2018,9,7,12,30,987.0,80.0,2.5,33.1,923.0,825.85,592.31
2018,9,7,12,45,984.5,80.5,2.6,33.1,912.0,778.07,561.54
2018,9,7,13,0,982.0,81.0,2.7,33.1,901.0,727.53,526.38
2018,9,7,13,15,978.0,80.5,2.8,33.0,881.5,672.64,487.3
2018,9,7,13,30,974.0,80.0,2.9,32.9,862.0,615.62,445.32
2018,9,7,13,45,968.0,79.0,3.0,32.75,834.5,555.3,399.51
2018,9,7,14,0,962.0,78.0,3.1,32.6,807.0,493.58,350.93
2018,9,7,14,15,954.0,76.5,3.2,32.3,773.0,429.57,299.15
2018,9,7,14,30,946.0,75.0,3.3,32.0,739.0,364.95,245.41
2018,9,7,14,45,935.0,73.5,3.35,31.75,698.5,299.21,190.29
2018,9,7,15,0,924.0,72.0,3.4,31.5,658.0,233.78,136.93
2018,9,7,15,15,909.0,70.5,3.4,31.5,612.0,168.4,89.38
2018,9,7,15,30,894.0,69.0,3.4,31.5,566.0,104.34,56.49
2018,9,7,15,45,874.0,66.5,3.55,30.55,516.0,69.49,51.98
2018,9,7,16,0,854.0,64.0,3.7,29.6,466.0,66.59,50.01
2018,9,7,16,15,823.0,61.5,3.7,28.85,412.0,63.36,47.67
2018,9,7,16,30,792.0,59.0,3.7,28.1,358.0,54.71,40.72
2018,9,7,16,45,750.5,55.0,3.7,27.35,303.5,50.9,37.74
2018,9,7,17,0,709.0,51.0,3.7,26.6,249.0,47.1,34.67
2018,9,7,17,15,647.0,45.5,3.55,25.45,196.5,41.89,30.29
2018,9,7,17,30,585.0,40.0,3.4,24.3,144.0,36.75,25.75
2018,9,7,17,45,472.0,33.0,3.2,23.2,98.5,27.69,17.59
2018,9,7,18,0,359.0,26.0,3.0,22.1,53.0,21.78,9.85
2018,9,7,18,15,193.5,14.5,2.85,21.35,27.5,11.41,0.0
2018,9,7,18,30,28.0,3.0,2.7,20.6,2.0,0.0,0.0
2018,9,7,18,45,14.0,1.5,2.6,19.9,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,8,5,45,158.5,10.0,1.3,14.45,18.0,87.75,0.0
2018,9,8,6,0,317.0,20.0,1.4,14.9,36.0,221.36,12.23
2018,9,8,6,15,454.5,27.0,1.55,15.65,80.0,339.84,264.56
2018,9,8,6,30,592.0,34.0,1.7,16.4,124.0,463.12,374.06
2018,9,8,6,45,662.0,38.0,1.85,17.15,176.0,546.3,442.62
2018,9,8,7,0,732.0,42.0,2.0,17.9,228.0,633.49,509.88
2018,9,8,7,15,774.5,45.0,2.05,18.85,282.5,692.75,551.87
2018,9,8,7,30,817.0,48.0,2.1,19.8,337.0,760.35,597.74
2018,9,8,7,45,845.5,50.5,2.15,20.75,390.5,815.38,632.62
2018,9,8,8,0,874.0,53.0,2.2,21.7,444.0,869.2,665.48
2018,9,8,8,15,893.0,55.0,2.3,22.6,494.5,911.81,690.34
2018,9,8,8,30,912.0,57.0,2.4,23.5,545.0,951.81,713.03
2018,9,8,8,45,927.0,58.0,2.5,24.4,591.5,983.63,729.98
2018,9,8,9,0,942.0,59.0,2.6,25.3,638.0,1012.09,744.62
2018,9,8,9,15,948.0,63.5,2.7,26.15,679.5,1032.39,754.07
2018,9,8,9,30,954.0,68.0,2.8,27.0,721.0,1048.48,760.92
2018,9,8,9,45,955.0,73.5,2.9,27.8,755.5,1056.42,762.83
2018,9,8,10,0,956.0,79.0,3.0,28.6,790.0,1059.92,762.11
2018,9,8,10,15,962.0,80.0,3.1,29.15,818.0,1058.84,759.43
2018,9,8,10,30,968.0,81.0,3.2,29.7,846.0,1053.45,754.21
2018,9,8,10,45,972.0,81.5,3.3,30.25,867.0,1041.25,744.83
2018,9,8,11,0,976.0,82.0,3.4,30.8,888.0,1024.81,732.93
2018,9,8,11,15,979.0,82.5,3.45,31.05,901.5,1003.25,718.4
2018,9,8,11,30,982.0,83.0,3.5,31.3,915.0,977.6,701.35
2018,9,8,11,45,982.5,83.0,3.6,31.5,919.5,945.27,680.48
2018,9,8,12,0,983.0,83.0,3.7,31.7,924.0,909.26,657.15
2018,9,8,12,15,983.0,81.5,3.8,31.75,920.0,867.87,630.51
2018,9,8,12,30,983.0,80.0,3.9,31.8,916.0,823.19,601.44
2018,9,8,12,45,982.0,79.0,4.0,31.8,904.5,775.17,569.35
2018,9,8,13,0,981.0,78.0,4.1,31.8,893.0,724.31,532.8
2018,9,8,13,15,977.0,77.5,4.15,31.7,873.5,669.43,492.4
2018,9,8,13,30,973.0,77.0,4.2,31.6,854.0,612.43,449.19
2018,9,8,13,45,967.0,75.0,4.3,31.45,826.0,551.27,401.73
2018,9,8,14,0,961.0,73.0,4.4,31.3,798.0,488.77,351.59
2018,9,8,14,15,953.0,72.0,4.45,31.0,764.0,425.23,299.15
2018,9,8,14,30,945.0,71.0,4.5,30.7,730.0,361.07,244.89
2018,9,8,14,45,934.0,69.5,4.5,30.45,689.5,295.41,189.09
2018,9,8,15,0,923.0,68.0,4.5,30.2,649.0,230.07,135.22
2018,9,8,15,15,908.5,66.5,4.5,30.2,603.5,164.86,87.4
2018,9,8,15,30,894.0,65.0,4.5,30.2,558.0,100.92,54.48
2018,9,8,15,45,874.0,62.5,4.5,29.4,508.0,66.69,49.96
2018,9,8,16,0,854.0,60.0,4.5,28.6,458.0,63.73,47.87
2018,9,8,16,15,827.0,57.0,4.45,27.95,405.0,60.17,45.2
2018,9,8,16,30,800.0,54.0,4.4,27.3,352.0,56.5,42.39
2018,9,8,16,45,759.5,50.5,4.35,26.65,298.0,47.52,34.99
2018,9,8,17,0,719.0,47.0,4.3,26.0,244.0,44.0,32.11
2018,9,8,17,15,655.0,42.5,4.0,25.0,192.0,39.47,28.26
2018,9,8,17,30,591.0,38.0,3.7,24.0,140.0,35.08,24.31
2018,9,8,17,45,477.0,31.0,3.45,23.0,94.5,28.37,18.08
2018,9,8,18,0,363.0,24.0,3.2,22.0,49.0,20.13,7.66
2018,9,8,18,15,195.5,13.5,3.15,21.3,25.5,10.62,0.0
2018,9,8,18,30,28.0,3.0,3.1,20.6,2.0,0.0,0.0
2018,9,8,18,45,14.0,1.5,3.05,19.9,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,9,5,45,127.5,10.0,2.35,12.55,16.0,72.47,0.0
2018,9,9,6,0,255.0,20.0,2.5,12.9,32.0,186.2,0.0
2018,9,9,6,15,411.0,28.5,2.55,13.5,77.0,324.29,254.34
2018,9,9,6,30,567.0,37.0,2.6,14.1,122.0,450.95,369.7
2018,9,9,6,45,636.5,42.5,2.6,14.7,174.0,535.47,440.93
2018,9,9,7,0,706.0,48.0,2.6,15.3,226.0,623.72,510.32
2018,9,9,7,15,758.0,51.5,2.5,16.05,282.5,698.82,565.0
2018,9,9,7,30,810.0,55.0,2.4,16.8,339.0,775.22,617.54
2018,9,9,7,45,841.0,57.5,2.3,17.6,393.5,823.26,647.04
2018,9,9,8,0,872.0,60.0,2.2,18.4,448.0,878.99,680.79
2018,9,9,8,15,893.5,62.5,2.15,19.25,500.0,924.32,706.39
2018,9,9,8,30,915.0,65.0,2.1,20.1,552.0,967.14,729.62
2018,9,9,8,45,931.0,66.5,2.0,20.95,599.5,1000.41,745.35
2018,9,9,9,0,947.0,68.0,1.9,21.8,647.0,1030.31,758.54
2018,9,9,9,15,958.0,70.0,1.9,22.7,689.5,1052.16,767.6
2018,9,9,9,30,969.0,72.0,1.9,23.6,732.0,1070.0,774.19
2018,9,9,9,45,977.5,73.0,1.9,24.45,768.0,1079.93,776.06
2018,9,9,10,0,986.0,74.0,1.9,25.3,804.0,1085.57,775.49
2018,9,9,10,15,992.5,74.5,2.0,25.95,833.0,1084.23,772.83
2018,9,9,10,30,999.0,75.0,2.1,26.6,862.0,1078.47,767.62
2018,9,9,10,45,1003.5,75.5,2.2,27.25,883.5,1066.32,758.58
2018,9,9,11,0,1008.0,76.0,2.3,27.9,905.0,1049.78,746.96
2018,9,9,11,15,1011.0,75.5,2.4,28.3,918.0,1026.44,731.88
2018,9,9,11,30,1014.0,75.0,2.5,28.7,931.0,998.92,714.22
2018,9,9,11,45,1015.0,75.0,2.65,29.1,936.0,966.1,693.58
2018,9,9,12,0,1016.0,75.0,2.8,29.5,941.0,929.43,670.27
2018,9,9,12,15,1012.5,77.0,2.9,29.65,937.0,887.43,643.55
2018,9,9,12,30,1009.0,79.0,3.0,29.8,933.0,842.18,614.41
2018,9,9,12,45,1003.5,80.0,3.15,29.95,920.0,791.56,581.03
2018,9,9,13,0,998.0,81.0,3.3,30.1,907.0,738.37,543.13
2018,9,9,13,15,993.5,81.0,3.4,30.1,887.0,682.59,502.34
2018,9,9,13,30,989.0,81.0,3.5,30.1,867.0,624.68,458.65
2018,9,9,13,45,982.5,79.5,3.6,30.05,838.5,562.63,410.54
2018,9,9,14,0,976.0,78.0,3.7,30.0,810.0,499.24,359.71
2018,9,9,14,15,967.5,77.0,3.75,29.75,775.5,434.42,306.3
2018,9,9,14,30,959.0,76.0,3.8,29.5,741.0,369.02,251.02
2018,9,9,14,45,947.5,74.5,3.85,29.3,699.5,302.16,194.24
2018,9,9,15,0,936.0,73.0,3.9,29.1,658.0,235.66,139.43
2018,9,9,15,15,921.0,71.0,3.9,29.1,611.5,168.99,90.54
2018,9,9,15,30,906.0,69.0,3.9,29.1,565.0,103.66,56.93
2018,9,9,15,45,885.0,67.0,3.9,28.3,514.0,69.91,52.88
2018,9,9,16,0,864.0,65.0,3.9,27.5,463.0,67.29,51.1
2018,9,9,16,15,834.0,61.5,3.85,26.85,408.5,63.35,48.12
2018,9,9,16,30,804.0,58.0,3.8,26.2,354.0,54.11,40.58
2018,9,9,16,45,759.5,54.5,3.7,25.5,299.0,50.61,37.82
2018,9,9,17,0,715.0,51.0,3.6,24.8,244.0,47.15,34.98
2018,9,9,17,15,644.5,46.0,3.4,23.6,190.5,42.29,30.84
2018,9,9,17,30,574.0,41.0,3.2,22.4,137.0,37.57,26.58
2018,9,9,17,45,439.5,32.5,2.95,21.25,90.5,27.17,17.13
2018,9,9,18,0,305.0,24.0,2.7,20.1,44.0,20.02,6.2
2018,9,9,18,15,152.5,12.0,2.65,19.4,22.0,9.44,0.0
2018,9,9,18,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
