Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,10,5,45,128.5,9.5,1.75,12.25,15.5,7.47,0.0
2018,9,10,6,0,257.0,19.0,1.9,12.7,31.0,186.28,0.0
2018,9,10,6,15,410.5,27.0,2.0,13.4,74.5,314.84,245.21
2018,9,10,6,30,564.0,35.0,2.1,14.1,118.0,448.55,366.41
2018,9,10,6,45,637.5,40.0,2.25,14.8,170.0,534.88,438.95
2018,9,10,7,0,711.0,45.0,2.4,15.5,222.0,625.46,510.33
2018,9,10,7,15,756.5,49.0,2.35,16.4,277.0,696.12,561.42
2018,9,10,7,30,802.0,53.0,2.3,17.3,332.0,758.88,603.91
2018,9,10,7,45,821.0,58.0,2.25,18.15,383.0,808.39,634.96
2018,9,10,8,0,840.0,63.0,2.2,19.0,434.0,856.0,663.49
2018,9,10,8,15,872.5,63.0,2.2,19.95,488.0,907.26,693.74
2018,9,10,8,30,905.0,63.0,2.2,20.9,542.0,956.74,721.85
2018,9,10,8,45,921.0,65.5,2.15,21.9,590.0,991.11,738.57
2018,9,10,9,0,937.0,68.0,2.1,22.9,638.0,1022.08,752.85
2018,9,10,9,15,946.0,70.5,2.2,23.65,679.5,1042.38,762.67
2018,9,10,9,30,955.0,73.0,2.3,24.4,721.0,1058.65,770.07
2018,9,10,9,45,959.5,77.0,2.35,25.2,756.5,1068.0,772.44
2018,9,10,10,0,964.0,81.0,2.4,26.0,792.0,1072.97,772.25
2018,9,10,10,15,971.5,81.5,2.5,26.55,821.0,1072.52,770.19
2018,9,10,10,30,979.0,82.0,2.6,27.1,850.0,1067.73,765.57
2018,9,10,10,45,984.5,82.0,2.7,27.65,871.5,1056.05,756.77
2018,9,10,11,0,990.0,82.0,2.8,28.2,893.0,1040.04,745.4
2018,9,10,11,15,993.0,82.5,2.95,28.6,906.5,1017.94,731.13
2018,9,10,11,30,996.0,83.0,3.1,29.0,920.0,991.69,714.21
2018,9,10,11,45,997.0,82.5,3.2,29.35,924.5,958.65,692.61
2018,9,10,12,0,998.0,82.0,3.3,29.7,929.0,921.85,668.51
2018,9,10,12,15,994.5,82.5,3.4,29.9,924.0,878.82,640.54
2018,9,10,12,30,991.0,83.0,3.5,30.1,919.0,832.68,610.26
2018,9,10,12,45,986.0,84.5,3.6,30.3,906.5,783.49,576.9
2018,9,10,13,0,981.0,86.0,3.7,30.5,894.0,731.73,539.33
2018,9,10,13,15,977.0,85.0,3.75,30.5,874.0,676.06,498.25
2018,9,10,13,30,973.0,84.0,3.8,30.5,854.0,618.29,454.38
2018,9,10,13,45,966.5,83.0,3.85,30.55,826.0,557.42,406.73
2018,9,10,14,0,960.0,82.0,3.9,30.6,798.0,495.22,356.51
2018,9,10,14,15,950.5,80.5,3.95,30.4,762.5,430.43,303.18
2018,9,10,14,30,941.0,79.0,4.0,30.2,727.0,365.23,248.18
2018,9,10,14,45,929.0,77.5,4.0,30.0,686.0,299.26,192.25
2018,9,10,15,0,917.0,76.0,4.0,29.8,645.0,233.73,138.39
2018,9,10,15,15,901.5,73.5,4.0,29.8,598.5,167.75,90.21
2018,9,10,15,30,886.0,71.0,4.0,29.8,552.0,103.22,57.17
2018,9,10,15,45,863.0,69.0,4.05,28.95,501.0,70.7,53.42
2018,9,10,16,0,840.0,67.0,4.1,28.1,450.0,68.09,51.66
2018,9,10,16,15,807.5,64.0,4.0,27.4,396.0,58.75,44.15
2018,9,10,16,30,775.0,61.0,3.9,26.7,342.0,55.92,42.04
2018,9,10,16,45,727.5,57.0,3.8,25.95,287.5,52.13,39.04
2018,9,10,17,0,680.0,53.0,3.7,25.2,233.0,48.38,35.97
2018,9,10,17,15,606.5,47.0,3.45,24.0,180.5,42.79,31.19
2018,9,10,17,30,533.0,41.0,3.2,22.8,128.0,34.35,23.74
2018,9,10,17,45,399.0,32.0,2.95,21.65,83.5,26.61,16.5
2018,9,10,18,0,265.0,23.0,2.7,20.5,39.0,19.12,3.55
2018,9,10,18,15,132.5,11.5,2.7,19.8,19.5,9.05,0.0
2018,9,10,18,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,5,45,112.0,10.0,2.55,12.55,14.5,7.87,0.0
2018,9,11,6,0,224.0,20.0,2.7,12.8,29.0,141.75,0.0
2018,9,11,6,15,378.0,28.0,2.75,13.4,71.0,306.1,237.11
2018,9,11,6,30,532.0,36.0,2.8,14.0,113.0,429.44,352.47
2018,9,11,6,45,611.5,42.0,2.9,14.6,165.5,520.26,429.7
2018,9,11,7,0,691.0,48.0,3.0,15.2,218.0,615.88,505.95
2018,9,11,7,15,738.5,51.5,2.95,15.95,272.0,686.92,558.56
2018,9,11,7,30,786.0,55.0,2.9,16.7,326.0,758.91,609.1
2018,9,11,7,45,818.0,58.0,2.9,17.45,380.0,807.62,640.7
2018,9,11,8,0,850.0,61.0,2.9,18.2,434.0,864.17,676.88
2018,9,11,8,15,872.0,63.0,2.9,19.05,485.0,908.58,703.1
2018,9,11,8,30,894.0,65.0,2.9,19.9,536.0,950.61,727.11
2018,9,11,8,45,910.0,67.0,2.9,20.7,583.0,984.01,744.92
2018,9,11,9,0,926.0,69.0,2.9,21.5,630.0,1014.08,760.33
2018,9,11,9,15,937.5,71.0,3.0,22.25,672.0,1036.03,771.33
2018,9,11,9,30,949.0,73.0,3.1,23.0,714.0,1054.06,779.84
2018,9,11,9,45,957.0,74.5,3.15,23.7,749.5,1063.85,782.79
2018,9,11,10,0,965.0,76.0,3.2,24.4,785.0,1069.4,783.2
2018,9,11,10,15,971.0,77.0,3.3,24.9,813.5,1068.03,780.39
2018,9,11,10,30,977.0,78.0,3.4,25.4,842.0,1062.33,774.98
2018,9,11,10,45,980.5,79.0,3.5,25.95,862.5,1049.82,765.2
2018,9,11,11,0,984.0,80.0,3.6,26.5,883.0,1033.03,752.81
2018,9,11,11,15,986.0,81.0,3.7,26.75,896.0,1010.62,737.77
2018,9,11,11,30,988.0,82.0,3.8,27.0,909.0,984.11,720.11
2018,9,11,11,45,988.5,82.0,3.85,27.3,913.5,951.3,697.87
2018,9,11,12,0,989.0,82.0,3.9,27.6,918.0,914.79,673.16
2018,9,11,12,15,988.5,81.5,4.0,27.75,914.0,873.43,645.77
2018,9,11,12,30,988.0,81.0,4.1,27.9,910.0,828.77,615.92
2018,9,11,12,45,986.0,79.5,4.2,28.05,897.5,779.02,581.72
2018,9,11,13,0,984.0,78.0,4.3,28.2,885.0,726.53,543.07
2018,9,11,13,15,980.5,77.5,4.4,28.15,865.5,671.51,501.89
2018,9,11,13,30,977.0,77.0,4.5,28.1,846.0,614.31,457.78
2018,9,11,13,45,971.0,76.0,4.55,28.0,818.5,553.5,409.61
2018,9,11,14,0,965.0,75.0,4.6,27.9,791.0,491.31,358.73
2018,9,11,14,15,957.0,73.5,4.6,27.6,756.5,426.84,304.69
2018,9,11,14,30,949.0,72.0,4.6,27.3,722.0,361.78,248.84
2018,9,11,14,45,938.5,70.0,4.65,27.05,681.0,295.37,191.63
2018,9,11,15,0,928.0,68.0,4.7,26.8,640.0,229.24,136.41
2018,9,11,15,15,912.5,66.0,4.7,26.8,593.5,163.05,87.42
2018,9,11,15,30,897.0,64.0,4.7,26.8,547.0,98.3,54.12
2018,9,11,15,45,877.0,61.5,4.6,25.85,496.5,65.81,50.05
2018,9,11,16,0,857.0,59.0,4.5,24.9,446.0,62.8,47.91
2018,9,11,16,15,829.0,56.0,4.45,24.15,393.0,59.17,45.15
2018,9,11,16,30,801.0,53.0,4.4,23.4,340.0,55.44,42.24
2018,9,11,16,45,758.5,49.5,4.3,22.65,286.0,46.65,34.88
2018,9,11,17,0,716.0,46.0,4.2,21.9,232.0,43.09,31.9
2018,9,11,17,15,647.0,41.0,4.0,20.9,179.5,38.11,27.54
2018,9,11,17,30,578.0,36.0,3.8,19.9,127.0,33.27,23.07
2018,9,11,17,45,443.0,28.5,3.55,18.9,82.5,26.05,16.09
2018,9,11,18,0,308.0,21.0,3.3,17.9,38.0,17.56,0.01
2018,9,11,18,15,154.0,10.5,3.25,17.25,19.0,8.26,0.0
2018,9,11,18,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,12,5,45,112.0,9.0,2.3,11.5,13.5,0.0,0.0
2018,9,12,6,0,224.0,18.0,2.4,11.7,27.0,140.73,0.0
2018,9,12,6,15,377.5,26.5,2.45,12.3,68.5,305.47,235.2
2018,9,12,6,30,531.0,35.0,2.5,12.9,110.0,429.19,352.8
2018,9,12,6,45,609.5,40.0,2.55,13.45,161.5,518.07,428.61
2018,9,12,7,0,688.0,45.0,2.6,14.0,213.0,611.51,503.25
2018,9,12,7,15,735.0,49.0,2.65,14.7,267.0,682.54,556.48
2018,9,12,7,30,782.0,53.0,2.7,15.4,321.0,754.63,607.88
2018,9,12,7,45,813.5,56.0,2.75,16.1,374.5,802.69,639.57
2018,9,12,8,0,845.0,59.0,2.8,16.8,428.0,858.68,676.01
2018,9,12,8,15,866.5,61.5,2.85,17.45,478.5,903.16,703.38
2018,9,12,8,30,888.0,64.0,2.9,18.1,529.0,945.24,728.59
2018,9,12,8,45,902.5,66.0,2.9,18.7,575.0,977.01,746.06
2018,9,12,9,0,917.0,68.0,2.9,19.3,621.0,1005.44,761.17
2018,9,12,9,15,909.0,77.0,2.95,19.7,656.5,1016.41,765.57
2018,9,12,9,30,901.0,86.0,3.0,20.1,692.0,1022.77,767.22
2018,9,12,9,45,907.0,89.0,3.05,20.45,726.0,1031.81,771.01
2018,9,12,10,0,913.0,92.0,3.1,20.8,760.0,1036.76,772.22
2018,9,12,10,15,937.0,85.5,3.15,21.0,793.5,1044.87,776.17
2018,9,12,10,30,961.0,79.0,3.2,21.2,827.0,1048.65,777.39
2018,9,12,10,45,965.5,79.5,3.3,21.45,848.0,1036.69,768.71
2018,9,12,11,0,970.0,80.0,3.4,21.7,869.0,1020.49,757.47
2018,9,12,11,15,973.0,80.0,3.45,21.85,881.5,998.17,742.19
2018,9,12,11,30,976.0,80.0,3.5,22.0,894.0,971.82,724.32
2018,9,12,11,45,977.5,80.0,3.55,22.15,899.0,940.2,702.94
2018,9,12,12,0,979.0,80.0,3.6,22.3,904.0,904.85,679.01
2018,9,12,12,15,977.0,80.5,3.7,22.4,900.0,863.6,651.34
2018,9,12,12,30,975.0,81.0,3.8,22.5,896.0,819.18,621.24
2018,9,12,12,45,971.0,82.0,3.9,22.55,884.0,770.83,587.52
2018,9,12,13,0,967.0,83.0,4.0,22.6,872.0,719.89,549.4
2018,9,12,13,15,963.5,81.5,4.1,22.55,852.0,664.66,507.31
2018,9,12,13,30,960.0,80.0,4.2,22.5,832.0,607.34,462.3
2018,9,12,13,45,955.0,78.5,4.3,22.4,805.0,547.43,413.86
2018,9,12,14,0,950.0,77.0,4.4,22.3,778.0,486.08,362.69
2018,9,12,14,15,941.5,76.0,4.5,22.0,743.5,422.62,308.5
2018,9,12,14,30,933.0,75.0,4.6,21.7,709.0,358.64,252.45
2018,9,12,14,45,921.5,73.5,4.65,21.45,668.5,293.26,194.9
2018,9,12,15,0,910.0,72.0,4.7,21.2,628.0,228.29,139.52
2018,9,12,15,15,894.0,70.0,4.7,21.2,582.0,163.06,90.31
2018,9,12,15,30,878.0,68.0,4.7,21.2,536.0,99.34,57.0
2018,9,12,15,45,856.5,65.5,4.7,20.35,486.0,68.04,53.15
2018,9,12,16,0,835.0,63.0,4.7,19.5,436.0,65.07,50.99
2018,9,12,16,15,804.0,60.0,4.6,18.95,383.0,55.73,43.16
2018,9,12,16,30,773.0,57.0,4.5,18.4,330.0,52.83,40.87
2018,9,12,16,45,726.5,53.0,4.45,17.85,276.0,48.95,37.64
2018,9,12,17,0,680.0,49.0,4.4,17.3,222.0,45.12,34.32
2018,9,12,17,15,604.5,43.5,4.15,16.7,170.5,39.84,29.55
2018,9,12,17,30,529.0,38.0,3.9,16.1,119.0,34.72,24.67
2018,9,12,17,45,388.5,29.5,3.65,15.45,76.5,24.57,14.94
2018,9,12,18,0,248.0,21.0,3.4,14.8,34.0,17.5,0.0
2018,9,12,18,15,124.0,10.5,3.2,14.35,17.0,8.26,0.0
2018,9,12,18,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,13,5,45,21.0,6.5,1.85,11.55,7.5,0.0,0.0
2018,9,13,6,0,42.0,13.0,2.0,11.8,15.0,34.06,0.0
2018,9,13,6,15,247.5,25.5,2.1,12.35,58.0,224.86,170.96
2018,9,13,6,30,453.0,38.0,2.2,12.9,101.0,389.33,319.87
2018,9,13,6,45,424.5,53.5,2.3,13.4,132.5,408.93,340.57
2018,9,13,7,0,396.0,69.0,2.4,13.9,164.0,418.22,350.24
2018,9,13,7,15,536.0,69.0,2.4,14.55,231.5,555.04,459.09
2018,9,13,7,30,676.0,69.0,2.4,15.2,299.0,692.91,561.73
2018,9,13,7,45,747.0,65.5,2.4,15.85,358.0,768.39,613.47
2018,9,13,8,0,818.0,62.0,2.4,16.5,417.0,839.98,660.87
2018,9,13,8,15,841.5,64.5,2.4,17.15,467.5,885.49,688.42
2018,9,13,8,30,865.0,67.0,2.4,17.8,518.0,928.78,713.99
2018,9,13,8,45,882.0,68.5,2.4,18.45,564.0,961.79,732.08
2018,9,13,9,0,899.0,70.0,2.4,19.1,610.0,991.63,747.9
2018,9,13,9,15,910.0,72.0,2.35,19.65,650.5,1012.62,757.48
2018,9,13,9,30,921.0,74.0,2.3,20.2,691.0,1029.79,764.62
2018,9,13,9,45,928.5,76.0,2.3,20.7,725.5,1039.42,767.67
2018,9,13,10,0,936.0,78.0,2.3,21.2,760.0,1044.91,768.26
2018,9,13,10,15,942.5,79.0,2.3,21.6,788.0,1044.01,765.24
2018,9,13,10,30,949.0,80.0,2.3,22.0,816.0,1038.88,759.75
2018,9,13,10,45,954.0,80.5,2.3,22.4,836.5,1027.47,750.44
2018,9,13,11,0,959.0,81.0,2.3,22.8,857.0,1011.85,738.66
2018,9,13,11,15,961.5,81.5,2.4,23.05,870.0,989.74,724.34
2018,9,13,11,30,964.0,82.0,2.5,23.3,883.0,963.64,707.45
2018,9,13,11,45,965.0,82.0,2.55,23.55,887.5,931.82,686.33
2018,9,13,12,0,966.0,82.0,2.6,23.8,892.0,896.35,662.76
2018,9,13,12,15,964.5,82.5,2.75,23.9,888.0,855.87,636.81
2018,9,13,12,30,963.0,83.0,2.9,24.0,884.0,812.21,608.33
2018,9,13,12,45,960.0,82.5,3.0,24.1,871.5,763.59,575.03
2018,9,13,13,0,957.0,82.0,3.1,24.2,859.0,712.38,537.45
2018,9,13,13,15,953.0,81.0,3.25,24.1,839.0,657.73,496.84
2018,9,13,13,30,949.0,80.0,3.4,24.0,819.0,601.07,453.25
2018,9,13,13,45,942.5,79.5,3.5,23.9,792.0,541.81,405.97
2018,9,13,14,0,936.0,79.0,3.6,23.8,765.0,481.27,356.01
2018,9,13,14,15,927.0,77.5,3.65,23.55,730.5,417.96,302.44
2018,9,13,14,30,918.0,76.0,3.7,23.3,696.0,354.23,247.19
2018,9,13,14,45,906.0,74.0,3.8,23.05,655.5,289.22,190.67
2018,9,13,15,0,894.0,72.0,3.9,22.8,615.0,224.72,136.3
2018,9,13,15,15,878.0,70.0,3.9,22.8,569.5,160.49,88.35
2018,9,13,15,30,862.0,68.0,3.9,22.8,524.0,97.79,56.02
2018,9,13,15,45,839.5,65.5,4.0,21.95,474.0,67.6,52.44
2018,9,13,16,0,817.0,63.0,4.1,21.1,424.0,64.63,50.3
2018,9,13,16,15,785.5,59.5,4.05,20.5,371.5,55.03,42.3
2018,9,13,16,30,754.0,56.0,4.0,19.9,319.0,51.77,39.7
2018,9,13,16,45,707.5,52.0,4.0,19.3,266.0,47.91,36.5
2018,9,13,17,0,661.0,48.0,4.0,18.7,213.0,44.1,33.21
2018,9,13,17,15,585.0,42.5,3.9,17.95,162.5,38.84,28.48
2018,9,13,17,30,509.0,37.0,3.8,17.2,112.0,31.05,21.31
2018,9,13,17,45,362.0,28.0,3.7,16.45,70.5,23.26,13.53
2018,9,13,18,0,215.0,19.0,3.6,15.7,29.0,15.76,0.0
2018,9,13,18,15,107.5,9.5,3.45,15.25,14.5,7.47,0.0
2018,9,13,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,14,5,45,29.5,7.0,1.1,10.5,8.0,0.0,0.0
2018,9,14,6,0,59.0,14.0,1.2,10.8,16.0,44.64,0.0
2018,9,14,6,15,115.0,30.5,1.25,11.35,43.0,131.88,97.38
2018,9,14,6,30,171.0,47.0,1.3,11.9,70.0,193.03,158.45
2018,9,14,6,45,248.0,62.0,1.35,12.5,112.0,289.17,241.49
2018,9,14,7,0,325.0,77.0,1.4,13.1,154.0,376.11,314.38
2018,9,14,7,15,459.5,78.0,1.4,13.9,216.5,505.16,417.42
2018,9,14,7,30,594.0,79.0,1.4,14.7,279.0,638.15,515.87
2018,9,14,7,45,687.5,74.5,1.4,15.5,343.0,734.11,581.89
2018,9,14,8,0,781.0,70.0,1.4,16.3,407.0,828.82,644.24
2018,9,14,8,15,801.5,74.5,1.15,17.2,456.0,873.6,666.06
2018,9,14,8,30,822.0,79.0,0.9,18.1,505.0,915.98,685.08
2018,9,14,8,45,866.0,73.0,0.65,19.0,558.0,953.45,699.3
2018,9,14,9,0,910.0,67.0,0.4,19.9,611.0,1000.19,718.02
2018,9,14,9,15,924.0,68.5,0.55,20.75,653.0,1023.67,731.06
2018,9,14,9,30,938.0,70.0,0.7,21.6,695.0,1043.34,742.22
2018,9,14,9,45,942.0,74.0,0.9,22.4,729.5,1051.89,747.89
2018,9,14,10,0,946.0,78.0,1.1,23.2,764.0,1056.14,750.91
2018,9,14,10,15,952.5,78.5,1.25,23.7,792.0,1054.49,750.11
2018,9,14,10,30,959.0,79.0,1.4,24.2,820.0,1048.6,746.73
2018,9,14,10,45,963.5,79.5,1.55,24.65,840.0,1036.46,739.61
2018,9,14,11,0,968.0,80.0,1.7,25.1,860.0,1020.1,729.83
2018,9,14,11,15,971.0,79.5,1.85,25.4,872.5,997.09,716.2
2018,9,14,11,30,974.0,79.0,2.0,25.7,885.0,970.07,699.89
2018,9,14,11,45,975.0,79.5,2.1,25.95,889.5,938.42,680.03
2018,9,14,12,0,976.0,80.0,2.2,26.2,894.0,903.05,657.62
2018,9,14,12,15,974.5,80.0,2.35,26.3,890.0,861.63,631.79
2018,9,14,12,30,973.0,80.0,2.5,26.4,886.0,817.03,603.42
2018,9,14,12,45,969.5,79.5,2.6,26.5,873.0,767.56,570.38
2018,9,14,13,0,966.0,79.0,2.7,26.6,860.0,715.52,532.94
2018,9,14,13,15,961.0,79.0,2.8,26.5,840.0,660.67,492.68
2018,9,14,13,30,956.0,79.0,2.9,26.4,820.0,603.85,449.55
2018,9,14,13,45,949.5,78.0,2.95,26.3,792.0,543.7,402.26
2018,9,14,14,0,943.0,77.0,3.0,26.2,764.0,482.28,352.32
2018,9,14,14,15,934.0,75.5,3.1,25.95,729.5,418.52,299.23
2018,9,14,14,30,925.0,74.0,3.2,25.7,695.0,354.33,244.35
2018,9,14,14,45,913.0,72.5,3.25,25.45,654.5,289.24,188.37
2018,9,14,15,0,901.0,71.0,3.3,25.2,614.0,224.64,134.53
2018,9,14,15,15,884.5,69.0,3.3,25.2,568.0,159.88,86.8
2018,9,14,15,30,868.0,67.0,3.3,25.2,522.0,96.71,54.8
2018,9,14,15,45,845.0,65.0,3.4,24.3,472.0,67.29,51.68
2018,9,14,16,0,822.0,63.0,3.5,23.4,422.0,64.63,49.83
2018,9,14,16,15,790.0,59.5,3.5,22.75,369.0,55.09,41.96
2018,9,14,16,30,758.0,56.0,3.5,22.1,316.0,51.81,39.38
2018,9,14,16,45,709.5,52.0,3.45,21.4,263.0,47.93,36.19
2018,9,14,17,0,661.0,48.0,3.4,20.7,210.0,44.1,32.91
2018,9,14,17,15,582.5,42.0,3.3,19.8,159.0,38.41,27.84
2018,9,14,17,30,504.0,36.0,3.2,18.9,108.0,30.24,20.39
2018,9,14,17,45,354.5,27.5,3.1,18.05,67.5,22.86,12.8
2018,9,14,18,0,205.0,19.0,3.0,17.2,27.0,14.95,0.0
2018,9,14,18,15,102.5,9.5,2.95,16.65,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,90.5,7.5,2.7,11.0,10.5,0.0,0.0
2018,9,15,6,0,181.0,15.0,2.8,11.2,21.0,115.38,0.0
2018,9,15,6,15,346.5,24.5,2.9,11.65,61.5,285.11,211.7
2018,9,15,6,30,512.0,34.0,3.0,12.1,102.0,419.18,345.43
2018,9,15,6,45,490.0,46.0,3.1,12.6,135.0,450.07,376.34
2018,9,15,7,0,468.0,58.0,3.2,13.1,168.0,469.86,394.74
2018,9,15,7,15,513.5,72.0,3.2,13.7,220.5,543.29,453.34
2018,9,15,7,30,559.0,86.0,3.2,14.3,273.0,618.29,510.17
2018,9,15,7,45,702.5,72.5,3.15,14.95,347.0,741.16,600.4
2018,9,15,8,0,846.0,59.0,3.1,15.6,421.0,864.8,686.46
2018,9,15,8,15,869.0,60.5,3.05,16.2,471.5,909.2,712.86
2018,9,15,8,30,892.0,62.0,3.0,16.8,522.0,951.29,737.62
2018,9,15,8,45,910.0,63.5,2.95,17.4,569.5,985.76,756.61
2018,9,15,9,0,928.0,65.0,2.9,18.0,617.0,1016.97,773.16
2018,9,15,9,15,937.5,68.0,2.9,18.5,658.5,1037.99,783.49
2018,9,15,9,30,947.0,71.0,2.9,19.0,700.0,1054.98,791.27
2018,9,15,9,45,952.0,75.0,2.9,19.5,735.0,1064.43,794.2
2018,9,15,10,0,957.0,79.0,2.9,20.0,770.0,1069.54,794.5
2018,9,15,10,15,964.0,79.5,2.9,20.4,798.5,1068.2,791.11
2018,9,15,10,30,971.0,80.0,2.9,20.8,827.0,1062.54,785.16
2018,9,15,10,45,976.5,81.0,2.95,21.15,848.5,1051.63,776.64
2018,9,15,11,0,982.0,82.0,3.0,21.5,870.0,1036.38,765.48
2018,9,15,11,15,986.0,82.0,3.1,21.8,883.5,1014.35,750.6
2018,9,15,11,30,990.0,82.0,3.2,22.1,897.0,988.18,733.05
2018,9,15,11,45,991.5,81.5,3.25,22.35,901.5,955.25,710.77
2018,9,15,12,0,993.0,81.0,3.3,22.6,906.0,918.57,685.96
2018,9,15,12,15,992.5,80.5,3.4,22.7,902.0,876.66,658.19
2018,9,15,12,30,992.0,80.0,3.5,22.8,898.0,831.46,627.9
2018,9,15,12,45,989.5,79.5,3.6,22.9,885.5,781.73,593.57
2018,9,15,13,0,987.0,79.0,3.7,23.0,873.0,729.27,554.59
2018,9,15,13,15,983.0,78.5,3.8,22.95,852.5,673.4,512.27
2018,9,15,13,30,979.0,78.0,3.9,22.9,832.0,615.42,466.96
2018,9,15,13,45,972.5,77.0,4.0,22.85,804.0,553.9,417.44
2018,9,15,14,0,966.0,76.0,4.1,22.8,776.0,491.07,365.17
2018,9,15,14,15,957.5,74.5,4.15,22.6,741.0,426.04,309.66
2018,9,15,14,30,949.0,73.0,4.2,22.4,706.0,360.5,252.36
2018,9,15,14,45,937.0,71.5,4.25,22.2,664.5,293.84,193.97
2018,9,15,15,0,925.0,70.0,4.3,22.0,623.0,227.65,137.9
2018,9,15,15,15,908.5,68.0,4.3,22.0,576.0,161.29,88.33
2018,9,15,15,30,892.0,66.0,4.3,22.0,529.0,96.52,55.29
2018,9,15,15,45,869.0,63.5,4.4,21.2,478.0,66.66,51.85
2018,9,15,16,0,846.0,61.0,4.5,20.4,427.0,63.58,49.58
2018,9,15,16,15,813.5,58.0,4.5,19.8,373.0,59.88,46.67
2018,9,15,16,30,781.0,55.0,4.5,19.2,319.0,51.36,39.48
2018,9,15,16,45,733.0,50.5,4.55,18.6,264.5,47.01,35.82
2018,9,15,17,0,685.0,46.0,4.6,18.0,210.0,42.69,32.04
2018,9,15,17,15,605.5,40.5,4.45,17.2,158.5,37.32,27.17
2018,9,15,17,30,526.0,35.0,4.3,16.4,107.0,32.13,22.18
2018,9,15,17,45,370.5,26.0,4.2,15.65,66.0,21.7,11.62
2018,9,15,18,0,215.0,17.0,4.1,14.9,25.0,13.38,0.0
2018,9,15,18,15,107.5,8.5,3.95,14.4,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,5,45,97.5,8.0,1.9,9.4,11.0,0.0,0.0
2018,9,16,6,0,195.0,16.0,2.0,9.7,22.0,124.65,0.0
2018,9,16,6,15,369.0,24.5,2.1,10.4,63.0,298.9,218.02
2018,9,16,6,30,543.0,33.0,2.2,11.1,104.0,440.56,361.64
2018,9,16,6,45,624.5,38.5,2.3,11.85,156.0,533.31,441.18
2018,9,16,7,0,706.0,44.0,2.4,12.6,208.0,630.86,519.36
2018,9,16,7,15,754.5,48.0,2.5,13.45,263.0,704.03,574.4
2018,9,16,7,30,803.0,52.0,2.6,14.3,318.0,769.33,620.77
2018,9,16,7,45,834.0,54.5,2.65,15.15,371.5,825.7,658.26
2018,9,16,8,0,865.0,57.0,2.7,16.0,425.0,881.07,693.65
2018,9,16,8,15,887.0,59.5,2.65,16.7,476.5,926.41,720.46
2018,9,16,8,30,909.0,62.0,2.6,17.4,528.0,969.26,744.88
2018,9,16,8,45,925.0,63.5,2.6,18.1,575.0,1002.0,762.4
2018,9,16,9,0,941.0,65.0,2.6,18.8,622.0,1031.36,777.52
2018,9,16,9,15,952.5,66.5,2.5,19.4,663.5,1052.52,786.32
2018,9,16,9,30,964.0,68.0,2.4,20.0,705.0,1069.7,792.51
2018,9,16,9,45,972.5,69.5,2.3,20.65,740.5,1079.67,793.93
2018,9,16,10,0,981.0,71.0,2.2,21.3,776.0,1085.33,792.74
2018,9,16,10,15,986.5,72.0,2.1,21.85,804.0,1082.98,786.92
2018,9,16,10,30,992.0,73.0,2.0,22.4,832.0,1076.22,778.58
2018,9,16,10,45,996.0,73.5,1.9,22.95,852.5,1063.0,766.41
2018,9,16,11,0,1000.0,74.0,1.8,23.5,873.0,1045.45,751.78
2018,9,16,11,15,1001.0,74.0,1.8,23.9,884.5,1020.27,734.44
2018,9,16,11,30,1002.0,74.0,1.8,24.3,896.0,991.04,714.71
2018,9,16,11,45,1003.0,74.5,1.85,24.7,900.5,958.4,693.52
2018,9,16,12,0,1004.0,75.0,1.9,25.1,905.0,921.95,669.81
2018,9,16,12,15,1002.0,75.5,2.0,25.25,900.5,879.44,643.16
2018,9,16,12,30,1000.0,76.0,2.1,25.4,896.0,833.68,614.0
2018,9,16,12,45,996.0,76.5,2.2,25.6,883.0,783.45,580.86
2018,9,16,13,0,992.0,77.0,2.3,25.8,870.0,730.59,543.0
2018,9,16,13,15,986.5,76.5,2.35,25.75,849.0,673.51,501.18
2018,9,16,13,30,981.0,76.0,2.4,25.7,828.0,614.46,456.51
2018,9,16,13,45,973.5,75.0,2.5,25.7,799.0,552.3,408.03
2018,9,16,14,0,966.0,74.0,2.6,25.7,770.0,488.94,356.79
2018,9,16,14,15,957.0,72.5,2.7,25.5,734.5,423.7,302.57
2018,9,16,14,30,948.0,71.0,2.8,25.3,699.0,358.01,246.47
2018,9,16,14,45,936.0,69.5,2.9,25.15,657.5,291.41,189.21
2018,9,16,15,0,924.0,68.0,3.0,25.0,616.0,225.29,134.14
2018,9,16,15,15,907.5,66.5,3.0,25.0,569.5,159.38,85.77
2018,9,16,15,30,891.0,65.0,3.0,25.0,523.0,95.02,53.75
2018,9,16,15,45,867.0,62.5,3.15,24.2,471.5,65.84,50.52
2018,9,16,16,0,843.0,60.0,3.3,23.4,420.0,62.72,48.25
2018,9,16,16,15,809.0,57.0,3.35,22.7,366.0,58.98,45.35
2018,9,16,16,30,775.0,54.0,3.4,22.0,312.0,50.49,38.27
2018,9,16,16,45,725.0,50.0,3.4,21.3,258.0,46.5,34.97
2018,9,16,17,0,675.0,46.0,3.4,20.6,204.0,42.58,31.58
2018,9,16,17,15,592.5,40.0,3.3,19.65,152.5,36.8,26.39
2018,9,16,17,30,510.0,34.0,3.2,18.7,101.0,31.17,21.05
2018,9,16,17,45,343.5,25.0,3.1,17.7,61.0,20.81,10.26
2018,9,16,18,0,177.0,16.0,3.0,16.7,21.0,12.59,0.0
2018,9,16,18,15,88.5,8.0,2.95,16.15,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,5,45,93.0,7.5,1.45,10.4,10.0,0.0,0.0
2018,9,17,6,0,186.0,15.0,1.6,10.7,20.0,119.13,0.0
2018,9,17,6,15,356.0,24.0,1.75,11.35,60.0,289.84,205.27
2018,9,17,6,30,526.0,33.0,1.9,12.0,100.0,430.16,350.97
2018,9,17,6,45,608.5,38.0,2.0,12.7,151.0,522.58,430.11
2018,9,17,7,0,691.0,43.0,2.1,13.4,202.0,619.63,507.73
2018,9,17,7,15,740.0,47.0,2.1,14.1,256.5,692.56,562.12
2018,9,17,7,30,789.0,51.0,2.1,14.8,311.0,757.67,607.77
2018,9,17,7,45,821.0,53.5,2.1,15.55,364.0,814.44,645.11
2018,9,17,8,0,853.0,56.0,2.1,16.3,417.0,870.32,680.35
2018,9,17,8,15,875.0,59.0,2.05,17.05,468.0,916.0,706.8
2018,9,17,8,30,897.0,62.0,2.0,17.8,519.0,959.21,730.85
2018,9,17,8,45,912.5,63.5,1.95,18.6,565.0,991.16,746.64
2018,9,17,9,0,928.0,65.0,1.9,19.4,611.0,1019.76,760.04
2018,9,17,9,15,936.0,68.0,1.85,20.05,651.5,1039.09,767.7
2018,9,17,9,30,944.0,71.0,1.8,20.7,692.0,1054.38,772.85
2018,9,17,9,45,948.0,75.0,1.75,21.4,726.5,1062.63,773.49
2018,9,17,10,0,952.0,79.0,1.7,22.1,761.0,1066.56,771.61
2018,9,17,10,15,959.5,79.5,1.8,22.65,789.0,1065.55,769.6
2018,9,17,10,30,967.0,80.0,1.9,23.2,817.0,1060.25,765.06
2018,9,17,10,45,971.5,80.5,2.0,23.75,837.5,1047.66,756.07
2018,9,17,11,0,976.0,81.0,2.1,24.3,858.0,1030.82,744.52
2018,9,17,11,15,979.0,81.5,2.25,24.55,871.0,1008.36,730.9
2018,9,17,11,30,982.0,82.0,2.4,24.8,884.0,981.82,714.56
2018,9,17,11,45,983.5,81.5,2.55,25.1,888.0,948.95,693.82
2018,9,17,12,0,985.0,81.0,2.7,25.4,892.0,912.35,670.43
2018,9,17,12,15,983.5,81.5,2.85,25.45,888.0,870.76,644.07
2018,9,17,12,30,982.0,82.0,3.0,25.5,884.0,825.94,615.14
2018,9,17,12,45,978.0,82.5,3.1,25.5,871.0,776.33,581.68
2018,9,17,13,0,974.0,83.0,3.2,25.5,858.0,724.13,543.78
2018,9,17,13,15,969.5,82.0,3.35,25.35,837.0,667.94,502.34
2018,9,17,13,30,965.0,81.0,3.5,25.2,816.0,609.75,457.89
2018,9,17,13,45,958.5,80.0,3.6,25.05,788.0,548.82,409.6
2018,9,17,14,0,952.0,79.0,3.7,24.9,760.0,486.62,358.57
2018,9,17,14,15,943.0,77.5,3.8,24.55,725.0,422.07,304.3
2018,9,17,14,30,934.0,76.0,3.9,24.2,690.0,357.1,248.23
2018,9,17,14,45,922.0,74.0,3.95,23.9,648.5,290.84,190.78
2018,9,17,15,0,910.0,72.0,4.0,23.6,607.0,225.09,135.64
2018,9,17,15,15,892.5,69.5,4.0,23.6,560.0,159.12,86.9
2018,9,17,15,30,875.0,67.0,4.0,23.6,513.0,94.89,54.67
2018,9,17,15,45,851.5,64.5,4.15,22.55,462.5,66.81,51.73
2018,9,17,16,0,828.0,62.0,4.3,21.5,412.0,63.74,49.53
2018,9,17,16,15,794.5,58.5,4.3,20.75,358.5,54.37,41.74
2018,9,17,16,30,761.0,55.0,4.3,20.0,305.0,51.04,39.09
2018,9,17,16,45,709.5,50.5,4.3,19.25,251.0,46.7,35.45
2018,9,17,17,0,658.0,46.0,4.3,18.5,197.0,42.41,31.69
2018,9,17,17,15,570.0,40.5,4.2,17.65,146.5,37.07,26.81
2018,9,17,17,30,482.0,35.0,4.1,16.8,96.0,29.38,19.6
2018,9,17,17,45,318.0,25.0,4.0,15.9,57.5,20.78,9.59
2018,9,17,18,0,154.0,15.0,3.9,15.0,19.0,11.8,0.0
2018,9,17,18,15,77.0,7.5,3.8,14.5,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,18,5,45,45.5,5.0,1.8,10.0,6.0,0.0,0.0
2018,9,18,6,0,91.0,10.0,1.9,10.2,12.0,60.6,0.0
2018,9,18,6,15,281.0,22.5,2.0,10.7,53.0,240.46,165.7
2018,9,18,6,30,471.0,35.0,2.1,11.2,94.0,404.76,331.57
2018,9,18,6,45,463.0,36.5,2.15,11.7,117.5,421.17,351.61
2018,9,18,7,0,455.0,38.0,2.2,12.2,141.0,434.57,365.15
2018,9,18,7,15,284.5,61.0,2.2,12.85,131.0,334.88,283.3
2018,9,18,7,30,114.0,84.0,2.2,13.5,121.0,189.86,159.26
2018,9,18,7,45,147.0,116.0,2.15,14.15,172.5,259.5,217.2
2018,9,18,8,0,180.0,148.0,2.1,14.8,224.0,330.13,273.44
2018,9,18,8,15,452.0,124.0,2.05,15.55,345.5,604.5,490.13
2018,9,18,8,30,724.0,100.0,2.0,16.3,467.0,859.35,669.59
2018,9,18,8,45,819.5,85.5,1.95,17.05,537.0,941.3,718.72
2018,9,18,9,0,915.0,71.0,1.9,17.8,607.0,1015.88,762.87
2018,9,18,9,15,928.0,72.5,1.85,18.5,648.5,1037.98,771.73
2018,9,18,9,30,941.0,74.0,1.8,19.2,690.0,1056.22,778.66
2018,9,18,9,45,951.0,74.5,1.8,19.9,725.0,1066.14,781.09
2018,9,18,10,0,961.0,75.0,1.8,20.6,760.0,1071.87,781.1
2018,9,18,10,15,967.0,76.0,1.9,21.15,787.5,1069.87,778.37
2018,9,18,10,30,973.0,77.0,2.0,21.7,815.0,1063.54,773.1
2018,9,18,10,45,977.5,77.5,2.1,22.25,835.5,1050.82,763.92
2018,9,18,11,0,982.0,78.0,2.2,22.8,856.0,1033.83,752.14
2018,9,18,11,15,984.5,78.0,2.3,23.15,868.0,1010.18,736.75
2018,9,18,11,30,987.0,78.0,2.4,23.5,880.0,982.49,718.76
2018,9,18,11,45,987.5,78.5,2.5,23.9,884.5,949.61,697.2
2018,9,18,12,0,988.0,79.0,2.6,24.3,889.0,913.02,673.09
2018,9,18,12,15,985.5,80.5,2.7,24.5,884.5,871.45,646.01
2018,9,18,12,30,983.0,82.0,2.8,24.7,880.0,826.7,616.49
2018,9,18,12,45,978.0,82.5,2.9,24.85,866.5,776.24,582.17
2018,9,18,13,0,973.0,83.0,3.0,25.0,853.0,723.31,543.5
2018,9,18,13,15,967.5,82.0,3.1,25.0,831.5,666.48,501.2
2018,9,18,13,30,962.0,81.0,3.2,25.0,810.0,607.78,456.07
2018,9,18,13,45,954.0,80.5,3.3,25.0,781.5,546.64,407.53
2018,9,18,14,0,946.0,80.0,3.4,25.0,753.0,484.4,356.41
2018,9,18,14,15,935.5,78.5,3.45,24.8,717.0,419.57,301.89
2018,9,18,14,30,925.0,77.0,3.5,24.6,681.0,354.53,245.84
2018,9,18,14,45,911.5,75.5,3.55,24.35,639.5,288.8,189.07
2018,9,18,15,0,898.0,74.0,3.6,24.1,598.0,223.76,134.77
2018,9,18,15,15,880.0,72.0,3.6,24.1,551.5,158.79,87.05
2018,9,18,15,30,862.0,70.0,3.6,24.1,505.0,95.6,55.74
2018,9,18,15,45,825.5,69.5,3.7,23.25,451.5,63.07,48.42
2018,9,18,16,0,789.0,69.0,3.8,22.4,398.0,62.1,47.96
2018,9,18,16,15,708.5,70.5,3.85,21.65,336.5,62.12,48.29
2018,9,18,16,30,628.0,72.0,3.9,20.9,275.0,57.72,44.75
2018,9,18,16,45,558.0,65.0,3.9,20.15,221.0,52.25,40.15
2018,9,18,17,0,488.0,58.0,3.9,19.4,167.0,46.83,35.4
2018,9,18,17,15,360.0,49.5,3.85,18.45,118.0,39.84,29.08
2018,9,18,17,30,232.0,41.0,3.8,17.5,69.0,30.92,20.75
2018,9,18,17,45,144.0,26.0,3.75,16.55,40.5,19.66,7.71
2018,9,18,18,0,56.0,11.0,3.7,15.6,12.0,8.65,0.0
2018,9,18,18,15,28.0,5.5,3.6,15.0,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,19,5,45,52.5,7.5,1.7,9.95,8.5,0.0,0.0
2018,9,19,6,0,105.0,15.0,1.8,10.1,17.0,72.89,0.0
2018,9,19,6,15,256.5,27.5,1.9,10.6,53.5,227.6,150.54
2018,9,19,6,30,408.0,40.0,2.0,11.1,90.0,367.55,300.89
2018,9,19,6,45,447.0,48.0,2.1,11.6,127.5,426.31,355.69
2018,9,19,7,0,486.0,56.0,2.2,12.1,165.0,486.44,406.76
2018,9,19,7,15,406.5,75.5,2.25,12.8,183.0,456.7,382.94
2018,9,19,7,30,327.0,95.0,2.3,13.5,201.0,427.46,357.49
2018,9,19,7,45,383.0,109.0,2.35,14.15,253.5,504.14,417.7
2018,9,19,8,0,439.0,123.0,2.4,14.8,306.0,582.77,476.67
2018,9,19,8,15,465.5,134.0,2.35,15.6,349.5,630.92,509.52
2018,9,19,8,30,492.0,145.0,2.3,16.4,393.0,678.26,540.93
2018,9,19,8,45,678.5,118.0,2.25,17.25,494.0,849.86,660.05
2018,9,19,9,0,865.0,91.0,2.2,18.1,595.0,1004.81,759.61
2018,9,19,9,15,893.0,89.5,2.25,18.95,641.5,1024.88,767.32
2018,9,19,9,30,921.0,88.0,2.3,19.8,688.0,1054.14,782.58
2018,9,19,9,45,931.5,89.5,2.3,20.65,723.5,1065.35,785.36
2018,9,19,10,0,942.0,91.0,2.3,21.5,759.0,1072.41,785.79
2018,9,19,10,15,949.5,92.0,2.45,22.35,787.5,1071.61,783.18
2018,9,19,10,30,957.0,93.0,2.6,23.2,816.0,1066.52,777.99
2018,9,19,10,45,961.0,94.0,2.7,24.05,836.0,1053.66,767.41
2018,9,19,11,0,965.0,95.0,2.8,24.9,856.0,1036.59,754.32
2018,9,19,11,15,968.0,96.0,2.9,25.4,869.0,1014.41,739.08
2018,9,19,11,30,971.0,97.0,3.0,25.9,882.0,988.17,721.28
2018,9,19,11,45,971.5,97.0,3.15,26.45,886.0,954.78,699.04
2018,9,19,12,0,972.0,97.0,3.3,27.0,890.0,917.75,674.31
2018,9,19,12,15,971.0,97.0,3.4,27.25,885.5,876.05,646.75
2018,9,19,12,30,970.0,97.0,3.5,27.5,881.0,831.15,616.82
2018,9,19,12,45,966.5,97.0,3.6,27.7,868.0,781.48,582.35
2018,9,19,13,0,963.0,97.0,3.7,27.9,855.0,729.25,544.05
2018,9,19,13,15,957.5,96.0,3.75,27.9,833.5,672.6,501.79
2018,9,19,13,30,952.0,95.0,3.8,27.9,812.0,614.09,456.87
2018,9,19,13,45,944.5,93.5,3.85,27.95,783.0,552.57,408.19
2018,9,19,14,0,937.0,92.0,3.9,28.0,754.0,489.95,357.08
2018,9,19,14,15,926.0,91.0,3.95,27.85,718.5,425.57,303.4
2018,9,19,14,30,915.0,90.0,4.0,27.7,683.0,361.03,248.31
2018,9,19,14,45,900.5,87.5,4.05,27.6,640.5,294.59,191.64
2018,9,19,15,0,886.0,85.0,4.1,27.5,598.0,229.01,137.63
2018,9,19,15,15,866.0,83.0,4.1,27.5,550.5,158.62,86.44
2018,9,19,15,30,846.0,81.0,4.1,27.5,503.0,95.28,55.35
2018,9,19,15,45,817.5,77.5,4.05,26.8,451.0,68.67,52.41
2018,9,19,16,0,789.0,74.0,4.0,26.1,399.0,65.83,50.38
2018,9,19,16,15,748.5,70.0,3.65,25.35,345.0,62.4,47.79
2018,9,19,16,30,708.0,66.0,3.3,24.6,291.0,58.99,45.14
2018,9,19,16,45,647.0,60.5,2.9,23.85,237.0,49.94,37.52
2018,9,19,17,0,586.0,55.0,2.5,23.1,183.0,45.47,33.65
2018,9,19,17,15,486.0,46.5,2.25,21.85,133.0,38.41,27.37
2018,9,19,17,30,386.0,38.0,2.0,20.6,83.0,31.5,20.83
2018,9,19,17,45,233.5,24.5,1.75,19.35,47.5,20.25,6.45
2018,9,19,18,0,81.0,11.0,1.5,18.1,12.0,8.65,0.0
2018,9,19,18,15,40.5,5.5,1.5,17.65,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
