Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,21,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,20,5,45,56.0,7.0,0.55,13.75,8.0,0.0,0.0
2018,9,20,6,0,112.0,14.0,0.5,14.0,16.0,76.43,0.0
2018,9,20,6,15,264.5,25.5,0.55,14.85,51.5,230.82,141.84
2018,9,20,6,30,417.0,37.0,0.6,15.7,87.0,372.2,295.03
2018,9,20,6,45,512.5,44.5,0.7,16.55,137.0,471.46,378.08
2018,9,20,7,0,608.0,52.0,0.8,17.4,187.0,577.53,460.13
2018,9,20,7,15,665.0,57.5,0.95,18.35,240.5,649.23,512.76
2018,9,20,7,30,722.0,63.0,1.1,19.3,294.0,729.96,569.29
2018,9,20,7,45,760.5,67.0,1.25,20.25,348.0,793.39,611.14
2018,9,20,8,0,799.0,71.0,1.4,21.2,402.0,856.05,651.11
2018,9,20,8,15,825.5,74.0,1.55,22.2,453.0,904.83,680.42
2018,9,20,8,30,852.0,77.0,1.7,23.2,504.0,951.32,707.68
2018,9,20,8,45,871.0,79.5,1.8,24.25,551.0,975.17,718.91
2018,9,20,9,0,890.0,82.0,1.9,25.3,598.0,1007.37,735.67
2018,9,20,9,15,905.0,83.5,1.9,26.0,639.5,1030.85,746.31
2018,9,20,9,30,920.0,85.0,1.9,26.7,681.0,1050.58,754.67
2018,9,20,9,45,932.0,85.5,1.9,27.45,716.5,1062.1,757.82
2018,9,20,10,0,944.0,86.0,1.9,28.2,752.0,1069.51,758.64
2018,9,20,10,15,950.5,87.0,1.85,28.7,780.0,1067.69,754.02
2018,9,20,10,30,957.0,88.0,1.8,29.2,808.0,1061.61,747.08
2018,9,20,10,45,961.5,88.5,1.75,29.7,828.0,1048.71,736.21
2018,9,20,11,0,966.0,89.0,1.7,30.2,848.0,1031.59,723.03
2018,9,20,11,15,968.5,90.0,1.7,30.45,860.5,1008.97,708.11
2018,9,20,11,30,971.0,91.0,1.7,30.7,873.0,982.31,690.85
2018,9,20,11,45,971.5,91.0,1.7,31.0,876.5,948.95,669.38
2018,9,20,12,0,972.0,91.0,1.7,31.3,880.0,911.97,645.68
2018,9,20,12,15,971.0,90.5,1.75,31.4,875.0,869.82,619.67
2018,9,20,12,30,970.0,90.0,1.8,31.5,870.0,824.5,591.37
2018,9,20,12,45,967.0,89.5,1.85,31.6,857.0,774.79,558.99
2018,9,20,13,0,964.0,89.0,1.9,31.7,844.0,722.49,522.64
2018,9,20,13,15,958.5,88.0,1.95,31.65,822.5,665.87,482.48
2018,9,20,13,30,953.0,87.0,2.0,31.6,801.0,607.39,439.61
2018,9,20,13,45,946.0,86.0,2.05,31.6,772.5,546.58,393.37
2018,9,20,14,0,939.0,85.0,2.1,31.6,744.0,484.59,344.55
2018,9,20,14,15,929.0,83.5,2.1,31.45,708.5,420.16,292.38
2018,9,20,14,30,919.0,82.0,2.1,31.3,673.0,355.47,238.65
2018,9,20,14,45,905.0,80.0,2.1,31.15,631.0,289.42,183.68
2018,9,20,15,0,891.0,78.0,2.1,31.0,589.0,224.15,131.15
2018,9,20,15,15,872.5,75.5,2.1,31.0,542.0,159.05,85.12
2018,9,20,15,30,854.0,73.0,2.1,31.0,495.0,95.83,55.08
2018,9,20,15,45,828.0,70.0,2.15,30.35,444.0,63.49,47.32
2018,9,20,16,0,802.0,67.0,2.2,29.7,393.0,60.87,45.48
2018,9,20,16,15,764.5,63.0,1.95,28.75,339.5,57.29,42.81
2018,9,20,16,30,727.0,59.0,1.7,27.8,286.0,53.7,40.06
2018,9,20,16,45,669.5,53.5,1.45,26.8,232.5,48.67,35.96
2018,9,20,17,0,612.0,48.0,1.2,25.8,179.0,43.69,31.72
2018,9,20,17,15,516.5,40.5,1.2,24.6,129.5,33.84,23.12
2018,9,20,17,30,421.0,33.0,1.2,23.4,80.0,27.54,17.15
2018,9,20,17,45,259.0,22.0,1.2,22.2,46.0,18.24,3.1
2018,9,20,18,0,97.0,11.0,1.2,21.0,12.0,8.65,0.0
2018,9,20,18,15,48.5,5.5,1.2,20.6,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,18.55,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,21,5,45,54.5,5.5,1.1,14.7,6.5,0.0,0.0
2018,9,21,6,0,109.0,11.0,1.1,14.7,13.0,72.57,0.0
2018,9,21,6,15,273.5,23.0,1.25,15.7,49.5,234.19,134.92
2018,9,21,6,30,438.0,35.0,1.4,16.7,86.0,385.81,306.42
2018,9,21,6,45,529.5,42.0,1.55,17.7,135.5,482.14,388.52
2018,9,21,7,0,621.0,49.0,1.7,18.7,185.0,578.32,464.42
2018,9,21,7,15,676.5,54.0,1.75,19.55,238.5,655.96,521.86
2018,9,21,7,30,732.0,59.0,1.8,20.4,292.0,735.04,577.13
2018,9,21,7,45,768.0,63.0,1.8,21.25,345.0,796.4,616.72
2018,9,21,8,0,804.0,67.0,1.8,22.1,398.0,856.89,654.09
2018,9,21,8,15,829.0,70.5,1.8,23.0,448.5,904.94,681.56
2018,9,21,8,30,854.0,74.0,1.8,23.9,499.0,939.23,699.2
2018,9,21,8,45,871.5,76.0,1.75,24.8,544.5,972.45,715.27
2018,9,21,9,0,889.0,78.0,1.7,25.7,590.0,1002.52,728.94
2018,9,21,9,15,902.0,80.0,1.65,26.4,631.0,1024.58,737.91
2018,9,21,9,30,915.0,82.0,1.6,27.1,672.0,1042.86,744.54
2018,9,21,9,45,925.0,83.5,1.55,27.85,707.0,1053.51,746.35
2018,9,21,10,0,935.0,85.0,1.5,28.6,742.0,1060.04,745.82
2018,9,21,10,15,942.0,86.5,1.55,29.05,770.0,1059.3,743.58
2018,9,21,10,30,949.0,88.0,1.6,29.5,798.0,1054.3,738.99
2018,9,21,10,45,954.0,88.5,1.6,29.95,818.0,1041.92,729.36
2018,9,21,11,0,959.0,89.0,1.6,30.4,838.0,1025.34,717.42
2018,9,21,11,15,961.5,89.0,1.65,30.7,850.0,1001.73,702.49
2018,9,21,11,30,964.0,89.0,1.7,31.0,862.0,974.16,685.21
2018,9,21,11,45,964.5,89.5,1.75,31.3,865.5,941.5,664.76
2018,9,21,12,0,965.0,90.0,1.8,31.6,869.0,905.22,641.97
2018,9,21,12,15,962.0,90.5,1.85,31.65,863.5,862.67,615.69
2018,9,21,12,30,959.0,91.0,1.9,31.7,858.0,817.11,587.2
2018,9,21,12,45,953.5,92.0,1.95,31.75,844.5,767.44,554.69
2018,9,21,13,0,948.0,93.0,2.0,31.8,831.0,715.4,518.44
2018,9,21,13,15,943.0,92.0,2.0,31.7,810.0,659.77,478.63
2018,9,21,13,30,938.0,91.0,2.0,31.6,789.0,602.27,436.2
2018,9,21,13,45,930.0,89.5,2.05,31.5,760.0,541.26,390.0
2018,9,21,14,0,922.0,88.0,2.1,31.4,731.0,479.25,341.31
2018,9,21,14,15,911.5,86.5,2.15,31.15,695.5,415.57,289.9
2018,9,21,14,30,901.0,85.0,2.2,30.9,660.0,351.71,236.94
2018,9,21,14,45,886.5,83.0,2.25,30.65,618.5,286.58,182.74
2018,9,21,15,0,872.0,81.0,2.3,30.4,577.0,222.32,131.0
2018,9,21,15,15,852.0,78.5,2.3,30.4,530.0,158.19,85.64
2018,9,21,15,30,832.0,76.0,2.3,30.4,483.0,89.83,51.25
2018,9,21,15,45,805.0,72.5,2.45,29.55,432.5,64.86,48.66
2018,9,21,16,0,778.0,69.0,2.6,28.7,382.0,61.96,46.61
2018,9,21,16,15,738.5,65.0,2.55,27.8,329.0,58.44,43.98
2018,9,21,16,30,699.0,61.0,2.5,26.9,276.0,54.94,41.27
2018,9,21,16,45,638.5,55.5,2.5,26.05,223.0,46.14,33.91
2018,9,21,17,0,578.0,50.0,2.5,25.2,170.0,41.57,29.96
2018,9,21,17,15,478.0,42.0,2.3,23.95,122.0,34.82,23.96
2018,9,21,17,30,378.0,34.0,2.1,22.7,74.0,28.25,17.61
2018,9,21,17,45,227.0,21.5,1.9,21.5,42.0,17.81,0.0
2018,9,21,18,0,76.0,9.0,1.7,20.3,10.0,7.08,0.0
2018,9,21,18,15,38.0,4.5,1.65,19.7,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,14.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,14.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,14.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.2,14.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,22,5,45,46.0,5.5,0.25,15.0,6.0,0.0,0.0
2018,9,22,6,0,92.0,11.0,0.3,15.1,12.0,62.81,0.0
2018,9,22,6,15,249.5,23.5,0.3,15.65,47.0,218.23,114.24
2018,9,22,6,30,407.0,36.0,0.3,16.2,82.0,366.39,287.18
2018,9,22,6,45,484.5,44.5,0.35,16.75,128.0,453.41,361.02
2018,9,22,7,0,562.0,53.0,0.4,17.3,174.0,545.81,432.87
2018,9,22,7,15,601.0,62.5,0.45,18.05,223.5,612.54,481.43
2018,9,22,7,30,640.0,72.0,0.5,18.8,273.0,680.15,528.02
2018,9,22,7,45,717.5,71.0,0.5,19.55,334.0,762.7,581.74
2018,9,22,8,0,795.0,70.0,0.5,20.3,395.0,853.94,638.33
2018,9,22,8,15,821.5,73.5,0.55,21.45,446.0,903.17,665.1
2018,9,22,8,30,848.0,77.0,0.6,22.6,497.0,950.14,690.23
2018,9,22,8,45,867.0,79.5,0.7,23.8,543.5,973.74,701.12
2018,9,22,9,0,886.0,82.0,0.8,25.0,590.0,1005.73,717.45
2018,9,22,9,15,899.5,84.0,0.85,25.85,631.0,1028.09,727.49
2018,9,22,9,30,913.0,86.0,0.9,26.7,672.0,1046.69,735.39
2018,9,22,9,45,923.0,88.0,1.0,27.6,707.0,1057.75,739.75
2018,9,22,10,0,933.0,90.0,1.1,28.5,742.0,1064.68,741.8
2018,9,22,10,15,940.5,91.0,1.2,29.0,770.0,1063.68,740.39
2018,9,22,10,30,948.0,92.0,1.3,29.5,798.0,1058.43,736.62
2018,9,22,10,45,953.0,93.0,1.45,30.0,818.5,1046.44,729.71
2018,9,22,11,0,958.0,94.0,1.6,30.5,839.0,1030.23,720.22
2018,9,22,11,15,961.0,94.0,1.65,30.7,851.0,1006.91,705.77
2018,9,22,11,30,964.0,94.0,1.7,30.9,863.0,979.61,688.96
2018,9,22,11,45,965.0,94.5,1.8,31.1,867.0,947.18,669.54
2018,9,22,12,0,966.0,95.0,1.9,31.3,871.0,911.09,647.64
2018,9,22,12,15,966.5,93.5,2.0,31.3,866.5,869.15,622.25
2018,9,22,12,30,967.0,92.0,2.1,31.3,862.0,823.98,594.4
2018,9,22,12,45,966.5,90.5,2.15,31.3,849.5,775.04,562.35
2018,9,22,13,0,966.0,89.0,2.2,31.3,837.0,723.31,526.24
2018,9,22,13,15,961.0,88.5,2.3,31.1,816.0,667.19,486.55
2018,9,22,13,30,956.0,88.0,2.4,30.9,795.0,609.15,443.96
2018,9,22,13,45,949.0,85.5,2.55,30.7,765.5,546.74,396.74
2018,9,22,14,0,942.0,83.0,2.7,30.5,736.0,483.22,346.71
2018,9,22,14,15,931.5,82.0,2.75,30.2,700.5,418.77,294.08
2018,9,22,14,30,921.0,81.0,2.8,29.9,665.0,354.12,239.87
2018,9,22,14,45,907.0,79.0,2.9,29.55,623.0,287.88,184.29
2018,9,22,15,0,893.0,77.0,3.0,29.2,581.0,222.44,131.18
2018,9,22,15,15,874.0,74.5,3.0,29.2,533.5,157.13,84.65
2018,9,22,15,30,855.0,72.0,3.0,29.2,486.0,93.77,54.66
2018,9,22,15,45,828.0,69.0,3.05,28.15,435.0,62.78,47.24
2018,9,22,16,0,801.0,66.0,3.1,27.1,384.0,60.12,45.41
2018,9,22,16,15,763.0,62.0,3.0,26.25,330.5,56.51,42.65
2018,9,22,16,30,725.0,58.0,2.9,25.4,277.0,52.9,39.81
2018,9,22,16,45,665.0,52.5,2.75,24.55,223.5,47.83,35.58
2018,9,22,17,0,605.0,47.0,2.6,23.7,170.0,42.83,31.21
2018,9,22,17,15,502.5,39.5,2.3,22.55,121.0,33.0,22.51
2018,9,22,17,30,400.0,32.0,2.0,21.4,72.0,26.72,16.26
2018,9,22,17,45,236.0,20.0,1.75,20.25,40.0,16.6,0.0
2018,9,22,18,0,72.0,8.0,1.5,19.1,8.0,6.29,0.0
2018,9,22,18,15,36.0,4.0,1.45,18.6,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,23,5,45,46.0,5.5,1.15,12.65,6.0,0.0,0.0
2018,9,23,6,0,92.0,11.0,1.2,12.8,12.0,63.02,0.0
2018,9,23,6,15,216.5,23.0,1.25,13.45,42.5,195.76,91.79
2018,9,23,6,30,341.0,35.0,1.3,14.1,73.0,320.79,256.57
2018,9,23,6,45,395.0,46.5,1.4,14.7,113.5,390.65,320.44
2018,9,23,7,0,449.0,58.0,1.5,15.3,154.0,464.59,382.07
2018,9,23,7,15,529.0,66.0,1.45,16.05,209.0,558.92,454.69
2018,9,23,7,30,609.0,74.0,1.4,16.8,264.0,657.34,525.94
2018,9,23,7,45,680.5,75.0,1.4,17.55,322.5,742.18,583.91
2018,9,23,8,0,752.0,76.0,1.4,18.3,381.0,823.04,636.5
2018,9,23,8,15,796.0,76.5,1.4,19.25,435.5,884.11,672.99
2018,9,23,8,30,840.0,77.0,1.4,20.2,490.0,943.63,707.35
2018,9,23,8,45,867.0,77.0,1.4,21.2,538.5,971.71,720.08
2018,9,23,9,0,894.0,77.0,1.4,22.2,587.0,1008.54,738.59
2018,9,23,9,15,906.5,79.0,1.45,23.15,627.5,1029.99,747.9
2018,9,23,9,30,919.0,81.0,1.5,24.1,668.0,1047.63,755.02
2018,9,23,9,45,927.5,83.5,1.6,25.05,702.5,1057.79,758.38
2018,9,23,10,0,936.0,86.0,1.7,26.0,737.0,1063.79,759.33
2018,9,23,10,15,943.0,87.5,1.8,26.55,765.0,1062.83,757.31
2018,9,23,10,30,950.0,89.0,1.9,27.1,793.0,1057.6,752.83
2018,9,23,10,45,955.0,89.5,1.95,27.65,813.0,1045.0,743.25
2018,9,23,11,0,960.0,90.0,2.0,28.2,833.0,1028.19,731.28
2018,9,23,11,15,963.0,90.0,2.1,28.5,845.0,1004.81,716.64
2018,9,23,11,30,966.0,90.0,2.2,28.8,857.0,977.45,699.5
2018,9,23,11,45,967.0,90.0,2.3,29.1,860.5,944.45,678.7
2018,9,23,12,0,968.0,90.0,2.4,29.4,864.0,907.81,655.43
2018,9,23,12,15,968.0,89.5,2.5,29.45,859.5,866.38,629.48
2018,9,23,12,30,968.0,89.0,2.6,29.5,855.0,821.72,601.07
2018,9,23,12,45,955.5,93.0,2.7,29.55,839.0,769.41,566.1
2018,9,23,13,0,943.0,97.0,2.8,29.6,823.0,715.25,527.53
2018,9,23,13,15,884.5,118.0,2.9,29.45,784.5,646.29,477.53
2018,9,23,13,30,826.0,139.0,3.0,29.3,746.0,584.03,430.95
2018,9,23,13,45,884.0,110.0,3.1,29.15,737.5,534.81,392.53
2018,9,23,14,0,942.0,81.0,3.2,29.0,729.0,481.01,348.36
2018,9,23,14,15,931.5,79.5,3.25,28.7,693.0,416.16,294.73
2018,9,23,14,30,921.0,78.0,3.3,28.4,657.0,351.12,239.62
2018,9,23,14,45,888.0,80.5,3.4,28.1,609.0,283.81,183.28
2018,9,23,15,0,855.0,83.0,3.5,27.8,561.0,219.5,131.43
2018,9,23,15,15,779.0,91.5,3.5,27.8,499.0,152.97,85.74
2018,9,23,15,30,703.0,100.0,3.5,27.8,437.0,94.44,58.41
2018,9,23,15,45,718.0,85.5,3.65,26.8,397.5,67.27,51.33
2018,9,23,16,0,733.0,71.0,3.8,25.8,358.0,62.75,47.91
2018,9,23,16,15,730.5,63.0,3.7,24.95,314.5,56.81,43.16
2018,9,23,16,30,728.0,55.0,3.6,24.1,271.0,50.55,38.02
2018,9,23,16,45,667.5,50.0,3.45,23.25,218.0,45.81,34.03
2018,9,23,17,0,607.0,45.0,3.3,22.4,165.0,41.16,29.91
2018,9,23,17,15,503.5,37.5,3.1,21.35,116.5,31.42,21.22
2018,9,23,17,30,400.0,30.0,2.9,20.3,68.0,25.09,14.75
2018,9,23,17,45,231.0,18.5,2.7,19.25,37.5,15.36,0.0
2018,9,23,18,0,62.0,7.0,2.5,18.2,7.0,5.51,0.0
2018,9,23,18,15,31.0,3.5,2.35,17.65,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,24,5,45,51.0,5.0,0.65,12.05,5.5,0.0,0.0
2018,9,24,6,0,102.0,10.0,0.6,12.2,11.0,68.38,0.0
2018,9,24,6,15,270.5,21.0,0.75,12.9,45.5,228.39,90.48
2018,9,24,6,30,439.0,32.0,0.9,13.6,80.0,386.79,306.43
2018,9,24,6,45,536.5,39.0,1.05,14.3,129.5,479.45,387.93
2018,9,24,7,0,634.0,46.0,1.2,15.0,179.0,589.02,475.31
2018,9,24,7,15,691.0,50.5,1.25,15.85,232.5,667.71,533.71
2018,9,24,7,30,748.0,55.0,1.3,16.7,286.0,747.91,589.9
2018,9,24,7,45,773.0,60.5,1.35,17.6,336.5,801.8,624.58
2018,9,24,8,0,798.0,66.0,1.4,18.5,387.0,854.17,656.96
2018,9,24,8,15,835.0,66.5,1.45,19.6,440.0,909.27,689.54
2018,9,24,8,30,872.0,67.0,1.5,20.7,493.0,951.24,712.35
2018,9,24,8,45,884.0,70.5,1.55,21.8,537.5,981.22,726.96
2018,9,24,9,0,896.0,74.0,1.6,22.9,582.0,1007.75,739.28
2018,9,24,9,15,874.5,87.5,1.7,23.8,612.5,1009.05,736.72
2018,9,24,9,30,853.0,101.0,1.8,24.7,643.0,1018.77,739.97
2018,9,24,9,45,875.0,100.0,1.9,25.6,681.5,1024.56,740.72
2018,9,24,10,0,897.0,99.0,2.0,26.5,720.0,1039.99,747.73
2018,9,24,10,15,929.0,90.5,2.0,26.95,755.5,1052.79,753.07
2018,9,24,10,30,961.0,82.0,2.0,27.4,791.0,1061.07,755.74
2018,9,24,10,45,931.5,98.0,2.0,27.9,800.0,1031.8,735.05
2018,9,24,11,0,902.0,114.0,2.0,28.4,809.0,998.47,712.36
2018,9,24,11,15,783.5,174.0,1.95,28.6,784.0,944.75,677.08
2018,9,24,11,30,665.0,234.0,1.9,28.8,759.0,867.62,625.29
2018,9,24,11,45,674.5,231.0,1.9,29.05,765.5,845.05,610.25
2018,9,24,12,0,684.0,228.0,1.9,29.3,772.0,819.06,592.31
2018,9,24,12,15,740.5,199.0,1.85,29.35,784.5,803.77,582.3
2018,9,24,12,30,797.0,170.0,1.8,29.4,797.0,775.91,563.66
2018,9,24,12,45,876.5,129.0,1.75,29.5,808.5,753.31,548.12
2018,9,24,13,0,956.0,88.0,1.7,29.6,820.0,715.26,521.45
2018,9,24,13,15,950.5,87.5,1.65,29.55,799.0,659.26,480.7
2018,9,24,13,30,945.0,87.0,1.6,29.5,778.0,601.42,437.54
2018,9,24,13,45,937.0,86.0,1.6,29.5,749.0,540.35,390.83
2018,9,24,14,0,929.0,85.0,1.6,29.5,720.0,478.26,341.7
2018,9,24,14,15,918.0,83.5,1.6,29.3,684.0,413.9,289.54
2018,9,24,14,30,907.0,82.0,1.6,29.1,648.0,349.43,235.9
2018,9,24,14,45,892.0,80.0,1.6,28.9,606.0,283.77,181.12
2018,9,24,15,0,877.0,78.0,1.6,28.7,564.0,219.05,128.96
2018,9,24,15,15,857.0,75.5,1.6,28.7,517.0,154.62,83.52
2018,9,24,15,30,837.0,73.0,1.6,28.7,470.0,86.07,49.61
2018,9,24,15,45,808.0,70.0,1.7,28.0,419.0,63.15,47.6
2018,9,24,16,0,779.0,67.0,1.8,27.3,368.0,60.51,45.73
2018,9,24,16,15,736.5,62.5,1.8,26.4,314.5,56.52,42.65
2018,9,24,16,30,694.0,58.0,1.8,25.5,261.0,52.53,39.48
2018,9,24,16,45,628.5,53.0,1.8,24.55,208.5,44.2,32.45
2018,9,24,17,0,563.0,48.0,1.8,23.6,156.0,39.97,28.71
2018,9,24,17,15,452.0,39.5,1.75,22.4,109.0,32.77,22.2
2018,9,24,17,30,341.0,31.0,1.7,21.2,62.0,25.78,14.9
2018,9,24,17,45,192.0,19.0,1.65,20.0,34.0,14.95,0.0
2018,9,24,18,0,43.0,7.0,1.6,18.8,6.0,0.0,0.0
2018,9,24,18,15,21.5,3.5,1.6,18.25,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.2,14.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,14.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,25,5,45,48.5,4.5,0.55,13.4,5.0,0.0,0.0
2018,9,25,6,0,97.0,9.0,0.6,13.6,10.0,64.84,0.0
2018,9,25,6,15,262.0,20.5,0.65,14.5,43.5,221.68,66.1
2018,9,25,6,30,427.0,32.0,0.7,15.4,77.0,379.54,296.89
2018,9,25,6,45,524.5,39.0,0.75,16.25,126.0,479.86,383.27
2018,9,25,7,0,622.0,46.0,0.8,17.1,175.0,580.79,462.02
2018,9,25,7,15,679.5,50.5,0.8,17.85,228.0,659.52,519.25
2018,9,25,7,30,737.0,55.0,0.8,18.6,281.0,739.77,574.03
2018,9,25,7,45,774.0,59.0,0.8,19.35,334.0,802.02,613.36
2018,9,25,8,0,811.0,63.0,0.8,20.1,387.0,863.48,650.47
2018,9,25,8,15,836.5,66.0,0.8,21.25,437.5,900.34,668.97
2018,9,25,8,30,862.0,69.0,0.8,22.4,488.0,945.37,692.39
2018,9,25,8,45,880.0,71.5,0.8,23.55,534.0,979.68,708.23
2018,9,25,9,0,898.0,74.0,0.8,24.7,580.0,1010.79,721.86
2018,9,25,9,15,912.0,75.5,0.75,25.4,621.0,1033.06,730.06
2018,9,25,9,30,926.0,77.0,0.7,26.1,662.0,1051.54,736.0
2018,9,25,9,45,936.0,78.0,0.65,26.8,696.5,1061.32,736.8
2018,9,25,10,0,946.0,79.0,0.6,27.5,731.0,1066.96,735.38
2018,9,25,10,15,953.0,80.0,0.6,27.9,758.5,1065.31,731.99
2018,9,25,10,30,960.0,81.0,0.6,28.3,786.0,1059.38,726.39
2018,9,25,10,45,964.5,82.0,0.55,28.7,806.0,1046.68,715.86
2018,9,25,11,0,969.0,83.0,0.5,29.1,826.0,1029.73,703.16
2018,9,25,11,15,971.0,83.5,0.5,29.35,837.0,1005.71,688.11
2018,9,25,11,30,973.0,84.0,0.5,29.6,848.0,977.71,670.87
2018,9,25,11,45,973.0,84.0,0.55,29.85,851.0,943.57,651.09
2018,9,25,12,0,973.0,84.0,0.6,30.1,854.0,905.84,629.05
2018,9,25,12,15,971.5,84.5,0.6,30.2,849.0,863.99,603.72
2018,9,25,12,30,970.0,85.0,0.6,30.3,844.0,818.98,576.25
2018,9,25,12,45,966.5,84.5,0.6,30.4,830.5,768.65,544.39
2018,9,25,13,0,963.0,84.0,0.6,30.5,817.0,715.8,508.63
2018,9,25,13,15,958.0,83.0,0.7,30.5,795.5,659.29,470.71
2018,9,25,13,30,953.0,82.0,0.8,30.5,774.0,600.91,429.74
2018,9,25,13,45,945.5,81.0,0.9,30.5,745.0,539.68,384.83
2018,9,25,14,0,938.0,80.0,1.0,30.5,716.0,477.36,337.04
2018,9,25,14,15,927.5,78.5,1.1,30.35,680.5,412.7,285.75
2018,9,25,14,30,917.0,77.0,1.2,30.2,645.0,347.88,232.63
2018,9,25,14,45,903.0,75.0,1.25,30.05,603.0,281.91,178.07
2018,9,25,15,0,889.0,73.0,1.3,29.9,561.0,216.76,125.93
2018,9,25,15,15,869.0,70.5,1.3,29.9,513.5,151.66,80.41
2018,9,25,15,30,849.0,68.0,1.3,29.9,466.0,88.67,51.55
2018,9,25,15,45,821.5,65.0,1.45,29.25,415.5,59.75,44.53
2018,9,25,16,0,794.0,62.0,1.6,28.6,365.0,57.0,42.54
2018,9,25,16,15,754.0,58.0,1.55,27.7,312.0,53.28,39.69
2018,9,25,16,30,714.0,54.0,1.5,26.8,259.0,49.57,36.74
2018,9,25,16,45,651.0,49.0,1.4,25.85,206.5,44.83,32.78
2018,9,25,17,0,588.0,44.0,1.3,24.9,154.0,40.19,28.69
2018,9,25,17,15,479.5,36.0,1.3,23.7,107.0,30.12,19.77
2018,9,25,17,30,371.0,28.0,1.3,22.5,60.0,23.4,12.49
2018,9,25,17,45,211.5,17.0,1.25,21.3,32.5,13.38,0.0
2018,9,25,18,0,52.0,6.0,1.2,20.1,5.0,0.0,0.0
2018,9,25,18,15,26.0,3.0,1.15,19.6,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.25,14.45,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,9,26,5,45,19.0,3.5,0.35,14.6,3.5,0.0,0.0
2018,9,26,6,0,38.0,7.0,0.4,14.7,7.0,28.22,0.0
2018,9,26,6,15,95.5,22.0,0.45,15.45,30.0,105.2,16.03
2018,9,26,6,30,153.0,37.0,0.5,16.2,53.0,195.11,151.6
2018,9,26,6,45,301.5,46.0,0.55,16.9,100.0,318.73,258.05
2018,9,26,7,0,450.0,55.0,0.6,17.6,147.0,465.0,374.54
2018,9,26,7,15,475.5,68.5,0.6,18.35,190.5,520.88,415.99
2018,9,26,7,30,501.0,82.0,0.6,19.1,234.0,576.91,455.81
2018,9,26,7,45,566.0,88.0,0.65,19.9,289.0,659.55,513.0
2018,9,26,8,0,631.0,94.0,0.7,20.7,344.0,743.6,568.28
2018,9,26,8,15,730.0,84.5,0.7,21.75,409.5,834.56,624.42
2018,9,26,8,30,829.0,75.0,0.7,22.8,475.0,933.8,683.1
2018,9,26,8,45,855.5,76.0,0.75,23.85,523.0,962.29,695.78
2018,9,26,9,0,882.0,77.0,0.8,24.9,571.0,999.52,714.76
2018,9,26,9,15,894.0,79.5,0.85,26.0,611.0,1020.72,723.35
2018,9,26,9,30,906.0,82.0,0.9,27.1,651.0,1038.13,729.86
2018,9,26,9,45,913.5,85.0,0.95,28.15,685.0,1047.58,731.79
2018,9,26,10,0,921.0,88.0,1.0,29.2,719.0,1052.89,731.48
2018,9,26,10,15,929.0,89.0,1.0,29.85,746.5,1052.16,727.92
2018,9,26,10,30,937.0,90.0,1.0,30.5,774.0,1047.23,722.12
2018,9,26,10,45,942.5,90.0,1.0,31.15,793.5,1034.48,711.91
2018,9,26,11,0,948.0,90.0,1.0,31.8,813.0,1017.59,699.54
2018,9,26,11,15,924.5,103.5,1.0,32.15,817.0,983.82,678.1
2018,9,26,11,30,901.0,117.0,1.0,32.5,821.0,946.68,654.85
2018,9,26,11,45,870.0,132.0,1.0,32.8,814.0,913.49,634.14
2018,9,26,12,0,839.0,147.0,1.0,33.1,807.0,866.21,604.63
2018,9,26,12,15,872.0,130.0,0.95,33.2,812.5,837.99,586.75
2018,9,26,12,30,905.0,113.0,0.9,33.3,818.0,796.51,560.31
2018,9,26,12,45,875.5,124.0,0.8,33.45,796.5,740.45,521.84
2018,9,26,13,0,846.0,135.0,0.7,33.6,775.0,690.64,486.43
2018,9,26,13,15,749.0,169.5,0.65,33.5,724.5,614.94,434.08
2018,9,26,13,30,652.0,204.0,0.6,33.4,674.0,543.0,383.66
2018,9,26,13,45,557.5,228.5,0.5,33.3,619.5,468.23,330.41
2018,9,26,14,0,463.0,253.0,0.4,33.2,565.0,405.74,285.2
2018,9,26,14,15,414.5,252.5,0.45,32.95,521.0,351.27,245.94
2018,9,26,14,30,366.0,252.0,0.5,32.7,477.0,300.3,208.73
2018,9,26,14,45,303.0,244.5,0.6,32.45,422.5,249.67,172.55
2018,9,26,15,0,240.0,237.0,0.7,32.2,368.0,207.97,143.85
2018,9,26,15,15,222.0,216.0,0.7,32.2,329.0,170.96,118.22
2018,9,26,15,30,204.0,195.0,0.7,32.2,290.0,136.8,98.03
2018,9,26,15,45,350.5,149.5,1.05,31.2,290.5,103.78,80.18
2018,9,26,16,0,497.0,104.0,1.4,30.2,291.0,75.74,57.77
2018,9,26,16,15,494.0,90.0,1.5,29.1,252.5,69.04,52.64
2018,9,26,16,30,491.0,76.0,1.6,28.0,214.0,59.68,45.07
2018,9,26,16,45,433.0,65.5,1.7,26.9,168.5,52.02,38.7
2018,9,26,17,0,375.0,55.0,1.8,25.8,123.0,44.24,31.94
2018,9,26,17,15,279.5,42.0,1.75,24.6,83.5,31.92,21.09
2018,9,26,17,30,184.0,29.0,1.7,23.4,44.0,21.99,10.76
2018,9,26,17,45,98.5,15.5,1.65,22.2,23.0,12.2,0.0
2018,9,26,18,0,13.0,2.0,1.6,21.0,2.0,0.0,0.0
2018,9,26,18,15,6.5,1.0,1.55,20.5,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.45,16.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,27,5,45,23.5,3.5,0.85,16.2,3.5,0.0,0.0
2018,9,27,6,0,47.0,7.0,0.9,16.2,7.0,33.7,0.0
2018,9,27,6,15,144.5,21.0,1.05,16.55,33.0,145.21,2.25
2018,9,27,6,30,242.0,35.0,1.2,16.9,59.0,255.11,198.37
2018,9,27,6,45,244.0,49.5,1.35,17.3,86.5,282.73,229.59
2018,9,27,7,0,246.0,64.0,1.5,17.7,114.0,310.99,255.58
2018,9,27,7,15,261.0,77.5,1.5,18.1,144.0,348.34,286.69
2018,9,27,7,30,276.0,91.0,1.5,18.5,174.0,386.09,316.41
2018,9,27,7,45,370.0,102.0,1.5,18.95,234.5,491.73,398.63
2018,9,27,8,0,464.0,113.0,1.5,19.4,295.0,601.87,479.35
2018,9,27,8,15,361.0,127.5,1.4,20.05,280.5,531.27,421.63
2018,9,27,8,30,258.0,142.0,1.3,20.7,266.0,427.58,339.96
2018,9,27,8,45,272.5,159.5,1.2,21.35,301.5,464.9,366.31
2018,9,27,9,0,287.0,177.0,1.1,22.0,337.0,501.07,390.08
2018,9,27,9,15,568.5,137.5,1.1,22.7,483.0,780.92,587.98
2018,9,27,9,30,850.0,98.0,1.1,23.4,629.0,1014.46,733.39
2018,9,27,9,45,829.5,109.0,1.1,24.05,650.0,1004.55,720.53
2018,9,27,10,0,809.0,120.0,1.1,24.7,671.0,990.36,708.67
2018,9,27,10,15,631.0,185.5,1.1,25.1,625.5,881.22,637.57
2018,9,27,10,30,453.0,251.0,1.1,25.5,580.0,750.62,548.32
2018,9,27,10,45,547.0,227.0,1.15,25.95,634.5,804.97,586.57
2018,9,27,11,0,641.0,203.0,1.2,26.4,689.0,863.4,624.37
2018,9,27,11,15,691.0,186.0,1.2,26.5,717.0,871.7,628.44
2018,9,27,11,30,741.0,169.0,1.2,26.6,745.0,874.06,629.32
2018,9,27,11,45,678.0,202.0,1.25,26.75,730.5,821.88,594.86
2018,9,27,12,0,615.0,235.0,1.3,26.9,716.0,768.12,558.29
2018,9,27,12,15,587.5,243.0,1.3,26.9,700.5,721.39,526.63
2018,9,27,12,30,560.0,251.0,1.3,26.9,685.0,670.62,491.76
2018,9,27,12,45,740.5,172.0,1.35,26.95,735.5,699.81,513.97
2018,9,27,13,0,921.0,93.0,1.4,27.0,786.0,696.01,512.1
2018,9,27,13,15,786.0,143.0,1.45,27.0,723.0,612.49,451.31
2018,9,27,13,30,651.0,193.0,1.5,27.0,660.0,533.5,393.43
2018,9,27,13,45,507.5,232.5,1.5,27.0,588.0,446.95,329.52
2018,9,27,14,0,364.0,272.0,1.5,27.0,516.0,373.05,274.66
2018,9,27,14,15,352.0,260.5,1.55,26.9,486.0,331.03,242.03
2018,9,27,14,30,340.0,249.0,1.6,26.8,456.0,290.29,209.69
2018,9,27,14,45,314.5,237.5,1.7,26.7,419.0,247.7,176.42
2018,9,27,15,0,289.0,226.0,1.8,26.6,382.0,208.29,146.47
2018,9,27,15,15,315.0,196.5,1.8,26.6,353.0,166.75,114.9
2018,9,27,15,30,341.0,167.0,1.8,26.6,324.0,122.81,87.79
2018,9,27,15,45,337.5,149.5,1.9,25.85,290.0,103.53,81.99
2018,9,27,16,0,334.0,132.0,2.0,25.1,256.0,92.95,73.63
2018,9,27,16,15,243.5,119.0,2.0,24.25,202.0,83.46,66.03
2018,9,27,16,30,153.0,106.0,2.0,23.4,148.0,75.13,59.2
2018,9,27,16,45,126.0,85.0,2.05,22.6,115.0,60.99,47.1
2018,9,27,17,0,99.0,64.0,2.1,21.8,82.0,46.58,34.47
2018,9,27,17,15,75.0,45.0,2.1,20.95,56.0,33.18,22.43
2018,9,27,17,30,51.0,26.0,2.1,20.1,30.0,19.59,8.44
2018,9,27,17,45,31.5,13.5,2.1,19.25,15.5,10.62,0.0
2018,9,27,18,0,12.0,1.0,2.1,18.4,1.0,0.0,0.0
2018,9,27,18,15,6.0,0.5,2.1,17.95,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.25,12.3,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.3,12.4,1.0,0.79,0.0
2018,9,28,6,15,0.0,7.0,1.3,12.7,7.0,5.31,0.0
2018,9,28,6,30,0.0,13.0,1.3,13.0,13.0,9.87,2.3
2018,9,28,6,45,18.5,13.5,1.35,13.35,17.0,27.82,18.57
2018,9,28,7,0,37.0,14.0,1.4,13.7,21.0,49.46,38.17
2018,9,28,7,15,18.5,19.5,1.3,14.15,23.0,35.05,25.32
2018,9,28,7,30,0.0,25.0,1.2,14.6,25.0,19.03,10.75
2018,9,28,7,45,0.0,40.0,1.15,15.05,40.0,30.54,20.56
2018,9,28,8,0,0.0,55.0,1.1,15.5,55.0,42.11,30.27
2018,9,28,8,15,29.5,65.5,1.1,16.2,79.5,83.37,66.14
2018,9,28,8,30,59.0,76.0,1.1,16.9,104.0,135.91,110.34
2018,9,28,8,45,47.0,99.5,1.1,17.6,123.0,133.84,107.26
2018,9,28,9,0,35.0,123.0,1.1,18.3,142.0,144.86,114.9
2018,9,28,9,15,50.5,138.5,1.15,19.0,168.5,175.4,139.33
2018,9,28,9,30,66.0,154.0,1.2,19.7,195.0,225.32,178.36
2018,9,28,9,45,54.5,178.0,1.3,20.45,213.0,216.83,170.16
2018,9,28,10,0,43.0,202.0,1.4,21.2,231.0,227.5,177.08
2018,9,28,10,15,54.0,241.0,1.5,21.85,279.0,276.05,213.85
2018,9,28,10,30,65.0,280.0,1.6,22.5,327.0,323.92,249.24
2018,9,28,10,45,84.5,290.5,1.7,23.2,353.0,349.41,267.85
2018,9,28,11,0,104.0,301.0,1.8,23.9,379.0,395.4,301.27
2018,9,28,11,15,92.5,296.0,1.95,24.35,366.5,372.51,283.34
2018,9,28,11,30,81.0,291.0,2.1,24.8,354.0,330.74,251.82
2018,9,28,11,45,69.5,299.5,2.25,25.3,353.5,323.04,245.32
2018,9,28,12,0,58.0,308.0,2.4,25.8,353.0,315.6,238.94
2018,9,28,12,15,172.0,313.0,2.5,26.05,445.5,420.27,318.79
2018,9,28,12,30,286.0,318.0,2.6,26.3,538.0,511.13,385.58
2018,9,28,12,45,565.5,221.0,2.7,26.6,647.0,619.93,466.23
2018,9,28,13,0,845.0,124.0,2.8,26.9,756.0,679.58,509.07
2018,9,28,13,15,881.5,106.0,2.9,26.9,749.0,632.74,473.85
2018,9,28,13,30,918.0,88.0,3.0,26.9,742.0,585.81,437.56
2018,9,28,13,45,911.5,86.5,3.1,26.9,714.0,526.4,390.48
2018,9,28,14,0,905.0,85.0,3.2,26.9,686.0,465.88,340.93
2018,9,28,14,15,894.5,83.0,3.3,26.6,650.5,402.64,288.13
2018,9,28,14,30,884.0,81.0,3.4,26.3,615.0,339.31,233.93
2018,9,28,14,45,870.0,78.5,3.55,26.0,574.0,274.92,178.81
2018,9,28,15,0,856.0,76.0,3.7,25.7,533.0,211.41,126.47
2018,9,28,15,15,835.0,73.0,3.7,25.7,486.5,142.53,76.74
2018,9,28,15,30,814.0,70.0,3.7,25.7,440.0,80.69,47.78
2018,9,28,15,45,785.0,66.5,3.85,24.45,390.0,60.2,45.94
2018,9,28,16,0,756.0,63.0,4.0,23.2,340.0,57.15,43.73
2018,9,28,16,15,715.0,58.5,3.9,22.25,288.5,53.13,40.54
2018,9,28,16,30,674.0,54.0,3.8,21.3,237.0,49.11,37.23
2018,9,28,16,45,607.5,48.0,3.75,20.35,186.0,43.61,32.45
2018,9,28,17,0,541.0,42.0,3.7,19.4,135.0,35.16,24.9
2018,9,28,17,15,424.5,33.5,3.55,18.45,91.0,27.89,18.07
2018,9,28,17,30,308.0,25.0,3.4,17.5,47.0,20.82,8.36
2018,9,28,17,45,164.5,14.0,3.25,16.55,24.5,11.02,0.0
2018,9,28,18,0,21.0,3.0,3.1,15.6,2.0,0.0,0.0
2018,9,28,18,15,10.5,1.5,3.05,15.1,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,29,5,45,8.5,2.0,1.1,10.3,2.0,0.0,0.0
2018,9,29,6,0,17.0,4.0,1.2,10.4,4.0,3.15,0.0
2018,9,29,6,15,135.0,19.0,1.25,11.05,31.0,134.92,0.0
2018,9,29,6,30,253.0,34.0,1.3,11.7,58.0,264.03,206.6
2018,9,29,6,45,353.0,43.0,1.35,12.3,99.5,360.81,297.48
2018,9,29,7,0,453.0,52.0,1.4,12.9,141.0,466.76,385.84
2018,9,29,7,15,473.5,65.0,1.35,13.45,182.0,518.01,426.5
2018,9,29,7,30,494.0,78.0,1.3,14.0,223.0,569.06,464.68
2018,9,29,7,45,329.5,118.0,1.25,14.5,222.5,477.64,390.51
2018,9,29,8,0,165.0,158.0,1.2,15.0,222.0,339.4,277.56
2018,9,29,8,15,127.0,178.5,1.15,15.7,231.5,327.46,265.91
2018,9,29,8,30,89.0,199.0,1.1,16.4,241.0,290.93,234.34
2018,9,29,8,45,93.5,219.5,1.05,17.1,267.5,315.94,252.59
2018,9,29,9,0,98.0,240.0,1.0,17.8,294.0,340.55,269.82
2018,9,29,9,15,311.0,217.5,1.05,18.45,406.5,574.34,448.54
2018,9,29,9,30,524.0,195.0,1.1,19.1,519.0,790.55,600.08
2018,9,29,9,45,722.0,139.0,1.2,19.75,611.0,938.39,695.09
2018,9,29,10,0,920.0,83.0,1.3,20.4,703.0,1047.48,761.62
2018,9,29,10,15,927.5,84.0,1.45,20.85,730.0,1046.11,759.37
2018,9,29,10,30,935.0,85.0,1.6,21.3,757.0,1040.55,756.0
2018,9,29,10,45,940.0,85.0,1.8,21.75,776.0,1027.18,748.4
2018,9,29,11,0,945.0,85.0,2.0,22.2,795.0,1009.71,738.05
2018,9,29,11,15,947.5,85.5,2.15,22.45,806.0,986.38,723.73
2018,9,29,11,30,950.0,86.0,2.3,22.7,817.0,959.16,706.77
2018,9,29,11,45,950.0,86.5,2.4,23.0,819.5,925.95,685.1
2018,9,29,12,0,950.0,87.0,2.5,23.3,822.0,889.24,660.99
2018,9,29,12,15,951.0,85.0,2.6,23.4,817.0,847.45,633.74
2018,9,29,12,30,952.0,83.0,2.7,23.5,812.0,802.47,604.02
2018,9,29,12,45,951.0,81.5,2.75,23.6,799.0,753.57,570.11
2018,9,29,13,0,950.0,80.0,2.8,23.7,786.0,702.01,531.96
2018,9,29,13,15,945.0,79.5,2.9,23.7,765.0,646.53,490.21
2018,9,29,13,30,940.0,79.0,3.0,23.7,744.0,589.21,445.65
2018,9,29,13,45,933.0,77.5,3.05,23.7,715.5,528.43,396.8
2018,9,29,14,0,926.0,76.0,3.1,23.7,687.0,466.58,345.43
2018,9,29,14,15,915.5,74.0,3.15,23.5,651.0,402.21,290.8
2018,9,29,14,30,905.0,72.0,3.2,23.3,615.0,337.74,234.78
2018,9,29,14,45,889.5,71.0,3.25,23.1,573.5,273.04,178.57
2018,9,29,15,0,874.0,70.0,3.3,22.9,532.0,209.34,125.44
2018,9,29,15,15,853.5,67.5,3.3,22.9,485.5,145.23,79.19
2018,9,29,15,30,833.0,65.0,3.3,22.9,439.0,83.33,50.56
2018,9,29,15,45,787.0,65.0,3.3,22.2,385.5,59.13,45.48
2018,9,29,16,0,741.0,65.0,3.3,21.5,332.0,58.46,45.19
2018,9,29,16,15,585.5,72.0,3.2,20.85,262.5,57.26,44.38
2018,9,29,16,30,430.0,79.0,3.1,20.2,193.0,58.91,45.93
2018,9,29,16,45,363.0,65.0,3.0,19.6,146.5,48.75,37.01
2018,9,29,17,0,296.0,51.0,2.9,19.0,100.0,38.46,27.75
2018,9,29,17,15,285.5,37.5,2.7,18.2,71.0,30.6,20.27
2018,9,29,17,30,275.0,24.0,2.5,17.4,42.0,19.94,6.24
2018,9,29,17,45,137.5,12.0,2.3,16.65,21.0,9.44,0.0
2018,9,29,18,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
