Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,21,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,30,5,45,21.5,3.5,0.7,12.9,3.0,0.0,0.0
2018,9,30,6,0,43.0,7.0,0.7,13.0,6.0,0.0,0.0
2018,9,30,6,15,136.5,19.0,0.8,13.2,29.0,104.11,0.0
2018,9,30,6,30,230.0,31.0,0.9,13.4,52.0,243.73,187.47
2018,9,30,6,45,345.0,43.0,1.0,13.6,98.0,355.5,290.54
2018,9,30,7,0,460.0,55.0,1.1,13.8,144.0,476.57,390.62
2018,9,30,7,15,486.5,66.5,1.2,14.25,185.5,531.44,434.54
2018,9,30,7,30,513.0,78.0,1.3,14.7,227.0,586.47,476.57
2018,9,30,7,45,473.0,101.5,1.4,15.2,259.0,587.04,475.72
2018,9,30,8,0,433.0,125.0,1.5,15.7,291.0,591.19,477.25
2018,9,30,8,15,555.0,115.0,1.5,16.4,357.0,714.86,565.79
2018,9,30,8,30,677.0,105.0,1.5,17.1,423.0,833.57,645.16
2018,9,30,8,45,696.5,113.0,1.45,17.85,467.5,872.92,666.35
2018,9,30,9,0,716.0,121.0,1.4,18.6,512.0,909.53,686.05
2018,9,30,9,15,715.0,130.0,1.3,19.1,545.0,923.38,690.22
2018,9,30,9,30,714.0,139.0,1.2,19.6,578.0,933.65,692.26
2018,9,30,9,45,685.0,159.5,1.05,20.1,599.0,924.61,680.97
2018,9,30,10,0,656.0,180.0,0.9,20.6,620.0,911.17,667.23
2018,9,30,10,15,726.0,160.0,0.85,20.8,664.5,951.03,690.41
2018,9,30,10,30,796.0,140.0,0.8,21.0,709.0,977.13,703.82
2018,9,30,10,45,808.0,139.0,0.7,21.25,729.5,970.72,695.87
2018,9,30,11,0,820.0,138.0,0.6,21.5,750.0,960.27,686.02
2018,9,30,11,15,854.0,126.5,0.65,21.65,772.0,955.27,683.28
2018,9,30,11,30,888.0,115.0,0.7,21.8,794.0,933.24,669.88
2018,9,30,11,45,810.5,149.0,0.75,21.9,770.5,878.67,636.11
2018,9,30,12,0,733.0,183.0,0.8,22.0,747.0,818.83,598.15
2018,9,30,12,15,519.0,260.0,0.75,22.0,658.0,678.23,500.19
2018,9,30,12,30,305.0,337.0,0.7,22.0,569.0,543.18,403.91
2018,9,30,12,45,318.0,308.5,0.7,21.95,546.5,505.3,378.75
2018,9,30,13,0,331.0,280.0,0.7,21.9,524.0,466.34,351.23
2018,9,30,13,15,374.0,281.0,0.7,21.85,549.5,469.05,352.72
2018,9,30,13,30,417.0,282.0,0.7,21.8,575.0,473.33,354.18
2018,9,30,13,45,364.0,279.0,0.75,21.8,527.5,407.1,304.9
2018,9,30,14,0,311.0,276.0,0.8,21.8,480.0,353.69,264.76
2018,9,30,14,15,210.0,257.5,0.9,21.65,392.0,274.64,206.1
2018,9,30,14,30,109.0,239.0,1.0,21.5,304.0,212.65,160.58
2018,9,30,14,45,95.0,219.5,1.05,21.4,273.0,183.41,138.12
2018,9,30,15,0,81.0,200.0,1.1,21.3,242.0,158.01,118.78
2018,9,30,15,15,64.0,169.5,1.1,21.3,201.0,127.8,96.13
2018,9,30,15,30,47.0,139.0,1.1,21.3,160.0,100.79,76.56
2018,9,30,15,45,38.5,128.5,1.35,20.9,144.5,91.84,73.76
2018,9,30,16,0,30.0,118.0,1.6,20.5,129.0,84.29,67.66
2018,9,30,16,15,23.5,103.0,1.5,20.05,110.5,73.95,58.98
2018,9,30,16,30,17.0,88.0,1.4,19.6,92.0,64.36,50.76
2018,9,30,16,45,9.5,67.5,1.35,19.15,69.5,49.82,37.99
2018,9,30,17,0,2.0,47.0,1.3,18.7,47.0,35.15,24.89
2018,9,30,17,15,1.0,30.0,1.25,18.25,30.0,22.73,13.53
2018,9,30,17,30,0.0,13.0,1.2,17.8,13.0,9.89,0.0
2018,9,30,17,45,0.0,6.5,1.15,17.3,6.5,5.11,0.0
2018,9,30,18,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.2,13.65,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,1,5,45,22.5,3.0,0.7,13.65,2.5,0.0,0.0
2018,10,1,6,0,45.0,6.0,0.7,13.7,5.0,0.0,0.0
2018,10,1,6,15,191.5,18.0,0.65,14.1,32.5,139.59,0.0
2018,10,1,6,30,338.0,30.0,0.6,14.5,60.0,320.45,241.62
2018,10,1,6,45,446.0,37.5,0.6,14.9,105.0,426.16,341.23
2018,10,1,7,0,554.0,45.0,0.6,15.3,150.0,540.0,432.05
2018,10,1,7,15,617.5,50.5,0.6,15.9,201.0,614.67,488.03
2018,10,1,7,30,681.0,56.0,0.6,16.5,252.0,699.44,547.89
2018,10,1,7,45,722.5,59.5,0.6,17.1,303.0,763.25,589.64
2018,10,1,8,0,764.0,63.0,0.6,17.7,354.0,826.56,629.24
2018,10,1,8,15,792.0,66.0,0.7,18.6,402.5,875.25,658.69
2018,10,1,8,30,820.0,69.0,0.8,19.5,451.0,921.86,686.2
2018,10,1,8,45,840.0,71.5,0.9,20.4,496.0,945.44,698.28
2018,10,1,9,0,860.0,74.0,1.0,21.3,541.0,977.55,716.04
2018,10,1,9,15,876.0,74.5,1.1,22.0,580.5,999.7,727.73
2018,10,1,9,30,892.0,75.0,1.2,22.7,620.0,1018.29,737.3
2018,10,1,9,45,904.5,75.5,1.25,23.45,654.0,1029.5,741.28
2018,10,1,10,0,917.0,76.0,1.3,24.2,688.0,1036.72,743.0
2018,10,1,10,15,925.0,76.5,1.35,24.65,714.5,1035.26,740.38
2018,10,1,10,30,933.0,77.0,1.4,25.1,741.0,1029.65,735.46
2018,10,1,10,45,938.5,77.5,1.45,25.6,760.0,1017.38,726.45
2018,10,1,11,0,944.0,78.0,1.5,26.1,779.0,1001.0,715.08
2018,10,1,11,15,946.5,79.0,1.6,26.35,790.5,978.27,701.26
2018,10,1,11,30,949.0,80.0,1.7,26.6,802.0,951.62,684.95
2018,10,1,11,45,950.0,80.0,1.8,26.9,805.0,918.79,664.44
2018,10,1,12,0,951.0,80.0,1.9,27.2,808.0,882.41,641.48
2018,10,1,12,15,949.0,80.0,2.0,27.25,802.0,840.25,615.1
2018,10,1,12,30,947.0,80.0,2.1,27.3,796.0,795.1,586.35
2018,10,1,12,45,943.5,79.5,2.25,27.35,782.5,745.61,553.77
2018,10,1,13,0,940.0,79.0,2.4,27.4,769.0,693.7,516.89
2018,10,1,13,15,934.5,78.5,2.45,27.3,747.5,638.39,476.09
2018,10,1,13,30,929.0,78.0,2.5,27.2,726.0,581.33,432.61
2018,10,1,13,45,921.0,76.5,2.55,27.1,697.0,520.66,384.94
2018,10,1,14,0,913.0,75.0,2.6,27.0,668.0,459.07,334.85
2018,10,1,14,15,869.5,84.0,2.6,26.8,624.0,392.75,280.23
2018,10,1,14,30,826.0,93.0,2.6,26.6,580.0,327.55,225.75
2018,10,1,14,45,720.0,110.5,2.6,26.4,513.5,256.03,169.08
2018,10,1,15,0,614.0,128.0,2.6,26.2,447.0,199.25,126.72
2018,10,1,15,15,617.0,116.5,2.6,26.2,412.0,145.64,87.6
2018,10,1,15,30,620.0,105.0,2.6,26.2,377.0,91.75,60.14
2018,10,1,15,45,553.5,103.0,2.55,25.55,324.5,77.44,60.35
2018,10,1,16,0,487.0,101.0,2.5,24.9,272.0,73.83,57.64
2018,10,1,16,15,374.5,96.0,2.35,24.15,215.0,69.33,54.08
2018,10,1,16,30,262.0,91.0,2.2,23.4,158.0,65.78,51.17
2018,10,1,16,45,214.5,73.0,2.0,22.7,119.5,53.25,40.31
2018,10,1,17,0,167.0,55.0,1.8,22.0,81.0,40.51,29.01
2018,10,1,17,15,113.5,37.0,1.7,21.2,51.5,27.54,17.13
2018,10,1,17,30,60.0,19.0,1.6,20.4,22.0,14.4,0.0
2018,10,1,17,45,30.0,9.5,1.45,19.6,11.0,7.47,0.0
2018,10,1,18,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,5,45,10.0,2.0,0.55,15.05,2.0,0.0,0.0
2018,10,2,6,0,20.0,4.0,0.5,15.1,4.0,0.0,0.0
2018,10,2,6,15,46.5,18.0,0.55,15.4,21.0,44.7,0.0
2018,10,2,6,30,73.0,32.0,0.6,15.7,38.0,120.43,87.36
2018,10,2,6,45,135.0,49.0,0.65,16.05,70.5,188.36,151.83
2018,10,2,7,0,197.0,66.0,0.7,16.4,103.0,261.38,214.68
2018,10,2,7,15,232.5,84.5,0.6,16.95,141.0,319.3,261.99
2018,10,2,7,30,268.0,103.0,0.5,17.5,179.0,378.89,308.24
2018,10,2,7,45,208.0,118.0,0.4,18.05,184.0,348.23,281.1
2018,10,2,8,0,148.0,133.0,0.3,18.6,189.0,291.96,234.71
2018,10,2,8,15,83.0,131.5,0.5,19.4,163.5,226.16,181.0
2018,10,2,8,30,18.0,130.0,0.7,20.2,138.0,125.61,98.05
2018,10,2,8,45,83.5,178.0,0.95,20.95,222.0,256.92,204.36
2018,10,2,9,0,149.0,226.0,1.2,21.7,306.0,400.7,314.08
2018,10,2,9,15,220.0,236.0,1.35,22.35,364.5,481.17,373.58
2018,10,2,9,30,291.0,246.0,1.5,23.0,423.0,586.77,449.31
2018,10,2,9,45,402.5,229.5,1.65,23.65,488.5,702.93,531.15
2018,10,2,10,0,514.0,213.0,1.8,24.3,554.0,792.84,592.86
2018,10,2,10,15,648.0,174.5,1.85,24.7,621.5,888.83,656.13
2018,10,2,10,30,782.0,136.0,1.9,25.1,689.0,959.46,699.84
2018,10,2,10,45,790.0,138.0,2.0,25.5,709.0,952.43,693.79
2018,10,2,11,0,798.0,140.0,2.1,25.9,729.0,941.54,686.18
2018,10,2,11,15,788.5,147.0,2.2,26.15,736.0,915.5,669.2
2018,10,2,11,30,779.0,154.0,2.3,26.4,743.0,886.38,650.26
2018,10,2,11,45,656.5,204.5,2.35,26.65,702.0,806.09,595.39
2018,10,2,12,0,534.0,255.0,2.4,26.9,661.0,714.31,530.23
2018,10,2,12,15,601.0,224.5,2.5,27.0,678.5,716.46,533.33
2018,10,2,12,30,668.0,194.0,2.6,27.1,696.0,706.36,526.96
2018,10,2,12,45,782.5,144.5,2.7,27.2,722.5,700.15,523.61
2018,10,2,13,0,897.0,95.0,2.8,27.3,749.0,680.41,509.75
2018,10,2,13,15,847.0,112.5,2.85,27.25,715.5,620.49,464.57
2018,10,2,13,30,797.0,130.0,2.9,27.2,682.0,558.07,416.92
2018,10,2,13,45,800.5,122.0,3.0,27.2,657.0,502.74,373.37
2018,10,2,14,0,804.0,114.0,3.1,27.2,632.0,445.62,326.8
2018,10,2,14,15,835.0,95.5,3.2,26.95,607.5,388.03,278.06
2018,10,2,14,30,866.0,77.0,3.3,26.7,583.0,328.43,225.9
2018,10,2,14,45,794.5,89.5,3.4,26.45,528.5,260.3,170.04
2018,10,2,15,0,723.0,102.0,3.5,26.2,474.0,198.15,121.58
2018,10,2,15,15,748.5,86.0,3.5,26.2,440.0,141.53,79.59
2018,10,2,15,30,774.0,70.0,3.5,26.2,406.0,77.25,46.73
2018,10,2,15,45,748.0,65.5,3.6,25.25,358.0,58.86,44.72
2018,10,2,16,0,722.0,61.0,3.7,24.3,310.0,55.13,41.85
2018,10,2,16,15,675.5,56.0,3.6,23.55,259.5,50.67,38.22
2018,10,2,16,30,629.0,51.0,3.5,22.8,209.0,46.22,34.45
2018,10,2,16,45,503.5,48.0,3.4,22.05,155.5,39.41,28.47
2018,10,2,17,0,378.0,45.0,3.3,21.3,102.0,36.7,25.77
2018,10,2,17,15,260.0,32.5,3.05,20.55,64.5,26.55,16.16
2018,10,2,17,30,142.0,20.0,2.8,19.8,27.0,15.21,0.0
2018,10,2,17,45,71.0,10.0,2.55,19.05,13.5,7.87,0.0
2018,10,2,18,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.25,15.15,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.3,15.2,1.0,0.0,0.0
2018,10,3,6,15,0.0,10.5,1.55,15.55,10.5,8.26,0.0
2018,10,3,6,30,0.0,20.0,1.8,15.9,20.0,15.26,5.82
2018,10,3,6,45,0.0,34.0,2.05,16.25,34.0,27.07,16.82
2018,10,3,7,0,0.0,48.0,2.3,16.6,48.0,39.29,27.51
2018,10,3,7,15,0.0,50.0,2.45,17.0,50.0,38.28,26.86
2018,10,3,7,30,0.0,52.0,2.6,17.4,52.0,39.8,28.17
2018,10,3,7,45,0.0,41.0,2.8,17.85,41.0,31.31,20.91
2018,10,3,8,0,0.0,30.0,3.0,18.3,30.0,22.88,13.7
2018,10,3,8,15,0.0,26.5,3.15,18.85,26.5,20.21,11.36
2018,10,3,8,30,0.0,23.0,3.3,19.4,23.0,17.55,9.05
2018,10,3,8,45,0.0,34.0,3.5,19.9,34.0,26.0,16.0
2018,10,3,9,0,0.0,45.0,3.7,20.4,45.0,34.47,22.9
2018,10,3,9,15,1.5,104.0,3.75,20.8,105.0,82.72,62.31
2018,10,3,9,30,3.0,163.0,3.8,21.2,165.0,136.61,105.49
2018,10,3,9,45,36.0,209.0,3.9,21.6,232.5,231.77,181.86
2018,10,3,10,0,69.0,255.0,4.0,22.0,300.0,312.07,244.61
2018,10,3,10,15,184.5,287.5,4.05,22.15,415.5,483.99,378.01
2018,10,3,10,30,300.0,320.0,4.1,22.3,531.0,651.63,502.19
2018,10,3,10,45,292.5,331.0,4.1,22.45,541.0,644.8,494.99
2018,10,3,11,0,285.0,342.0,4.1,22.6,551.0,636.49,487.74
2018,10,3,11,15,198.5,349.0,4.05,22.5,495.5,527.78,406.03
2018,10,3,11,30,112.0,356.0,4.0,22.4,440.0,425.17,327.61
2018,10,3,11,45,98.0,337.5,4.0,22.35,411.5,386.37,298.38
2018,10,3,12,0,84.0,319.0,4.0,22.3,383.0,349.31,270.05
2018,10,3,12,15,79.5,324.0,3.9,22.05,384.0,343.27,265.44
2018,10,3,12,30,75.0,329.0,3.8,21.8,385.0,337.11,260.66
2018,10,3,12,45,57.5,312.5,3.75,21.6,355.0,302.72,234.15
2018,10,3,13,0,40.0,296.0,3.7,21.4,325.0,270.56,209.31
2018,10,3,13,15,34.0,280.5,3.6,21.2,304.5,248.41,192.32
2018,10,3,13,30,28.0,265.0,3.5,21.0,284.0,227.36,176.1
2018,10,3,13,45,50.5,271.0,3.4,20.8,304.0,238.01,184.61
2018,10,3,14,0,73.0,277.0,3.3,20.6,324.0,245.25,190.03
2018,10,3,14,15,75.0,264.0,3.2,20.5,310.0,227.62,175.91
2018,10,3,14,30,77.0,251.0,3.1,20.4,296.0,209.82,161.56
2018,10,3,14,45,51.5,217.5,3.0,20.25,246.5,171.75,132.11
2018,10,3,15,0,26.0,184.0,2.9,20.1,197.0,138.15,106.46
2018,10,3,15,15,29.5,169.0,2.9,20.1,182.5,123.58,95.01
2018,10,3,15,30,33.0,154.0,2.9,20.1,168.0,108.71,83.92
2018,10,3,15,45,53.5,126.5,2.7,19.85,146.0,90.51,73.09
2018,10,3,16,0,74.0,99.0,2.5,19.6,124.0,71.38,56.81
2018,10,3,16,15,58.5,70.5,2.3,19.3,88.5,52.48,40.5
2018,10,3,16,30,43.0,42.0,2.1,19.0,53.0,32.52,23.02
2018,10,3,16,45,39.5,38.0,1.9,18.75,46.0,29.39,20.14
2018,10,3,17,0,36.0,34.0,1.7,18.5,39.0,26.12,16.95
2018,10,3,17,15,19.5,21.5,1.45,18.05,24.0,16.85,8.17
2018,10,3,17,30,3.0,9.0,1.2,17.6,9.0,7.06,0.0
2018,10,3,17,45,1.5,4.5,1.0,17.15,4.5,3.54,0.0
2018,10,3,18,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,4,5,45,14.0,2.0,0.7,12.95,1.5,0.0,0.0
2018,10,4,6,0,28.0,4.0,0.7,13.0,3.0,0.0,0.0
2018,10,4,6,15,191.0,15.5,0.85,13.45,29.0,138.26,0.0
2018,10,4,6,30,354.0,27.0,1.0,13.9,55.0,327.01,235.8
2018,10,4,6,45,463.0,34.0,1.15,14.4,99.5,437.45,351.36
2018,10,4,7,0,572.0,41.0,1.3,14.9,144.0,544.56,440.23
2018,10,4,7,15,346.0,65.5,1.35,15.35,133.5,408.65,336.99
2018,10,4,7,30,120.0,90.0,1.4,15.8,123.0,213.21,176.52
2018,10,4,7,45,63.0,91.0,1.45,16.3,108.5,161.01,132.07
2018,10,4,8,0,6.0,92.0,1.5,16.8,94.0,80.15,62.23
2018,10,4,8,15,5.0,105.0,1.55,17.4,107.0,90.31,70.39
2018,10,4,8,30,4.0,118.0,1.6,18.0,120.0,100.4,78.24
2018,10,4,8,45,6.0,143.0,1.7,18.6,146.0,125.18,98.11
2018,10,4,9,0,8.0,168.0,1.8,19.2,172.0,150.02,117.67
2018,10,4,9,15,6.0,163.0,1.85,19.65,166.0,141.19,109.92
2018,10,4,9,30,4.0,158.0,1.9,20.1,160.0,133.13,102.92
2018,10,4,9,45,5.5,172.0,1.95,20.55,175.5,146.54,113.29
2018,10,4,10,0,7.0,186.0,2.0,21.0,191.0,159.87,123.45
2018,10,4,10,15,6.5,186.0,2.1,21.3,190.5,158.31,121.83
2018,10,4,10,30,6.0,186.0,2.2,21.6,190.0,156.89,120.4
2018,10,4,10,45,23.0,220.0,2.3,21.85,236.5,219.87,170.04
2018,10,4,11,0,40.0,254.0,2.4,22.1,283.0,267.16,206.58
2018,10,4,11,15,43.0,262.0,2.5,22.15,293.5,274.22,211.74
2018,10,4,11,30,46.0,270.0,2.6,22.2,304.0,280.74,216.64
2018,10,4,11,45,65.5,274.5,2.7,22.25,323.5,297.65,230.06
2018,10,4,12,0,85.0,279.0,2.8,22.3,343.0,312.8,242.0
2018,10,4,12,15,84.5,281.5,2.95,22.2,344.5,308.33,238.56
2018,10,4,12,30,84.0,284.0,3.1,22.1,346.0,303.5,234.9
2018,10,4,12,45,387.5,230.5,3.2,22.0,510.0,498.93,387.5
2018,10,4,13,0,691.0,177.0,3.3,21.9,674.0,628.31,483.71
2018,10,4,13,15,455.5,211.5,3.4,21.75,535.0,469.66,363.09
2018,10,4,13,30,220.0,246.0,3.5,21.6,396.0,330.45,255.89
2018,10,4,13,45,264.5,223.0,3.55,21.4,396.0,314.92,243.45
2018,10,4,14,0,309.0,200.0,3.6,21.2,396.0,294.53,225.81
2018,10,4,14,15,526.0,157.0,3.6,20.95,468.5,323.74,242.16
2018,10,4,14,30,743.0,114.0,3.6,20.7,541.0,315.66,225.26
2018,10,4,14,45,751.0,102.0,3.6,20.45,506.5,259.38,175.15
2018,10,4,15,0,759.0,90.0,3.6,20.2,472.0,198.57,123.43
2018,10,4,15,15,730.5,87.5,3.6,20.2,427.0,140.14,81.37
2018,10,4,15,30,702.0,85.0,3.6,20.2,382.0,79.87,51.64
2018,10,4,15,45,637.5,83.0,3.45,19.75,327.5,64.96,51.1
2018,10,4,16,0,573.0,81.0,3.3,19.3,273.0,63.35,49.93
2018,10,4,16,15,578.5,68.5,3.2,19.0,234.5,54.93,42.7
2018,10,4,16,30,584.0,56.0,3.1,18.7,196.0,46.04,34.89
2018,10,4,16,45,504.0,48.5,2.95,18.4,148.5,39.89,29.3
2018,10,4,17,0,424.0,41.0,2.8,18.1,101.0,33.85,23.55
2018,10,4,17,15,286.5,29.5,2.65,17.65,62.5,24.29,13.95
2018,10,4,17,30,149.0,18.0,2.5,17.2,24.0,14.16,0.0
2018,10,4,17,45,74.5,9.0,2.35,16.8,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,5,5,45,7.0,1.0,1.15,9.6,1.0,0.0,0.0
2018,10,5,6,0,14.0,2.0,1.2,9.7,2.0,0.0,0.0
2018,10,5,6,15,180.0,14.0,1.4,10.25,27.5,130.11,0.0
2018,10,5,6,30,346.0,26.0,1.6,10.8,53.0,319.31,228.01
2018,10,5,6,45,468.5,33.0,1.8,11.35,99.0,441.26,359.89
2018,10,5,7,0,591.0,40.0,2.0,11.9,145.0,559.46,459.75
2018,10,5,7,15,460.5,60.0,2.0,12.5,158.0,506.13,420.25
2018,10,5,7,30,330.0,80.0,2.0,13.1,171.0,424.98,355.89
2018,10,5,7,45,375.0,96.0,2.0,13.75,218.5,495.32,411.71
2018,10,5,8,0,420.0,112.0,2.0,14.4,266.0,566.6,464.92
2018,10,5,8,15,638.5,86.0,1.9,15.1,357.0,763.43,608.15
2018,10,5,8,30,857.0,60.0,1.8,15.8,448.0,937.31,724.02
2018,10,5,8,45,875.5,62.5,1.7,16.55,493.0,971.44,739.5
2018,10,5,9,0,894.0,65.0,1.6,17.3,538.0,1002.4,753.99
2018,10,5,9,15,906.0,67.0,1.5,18.05,577.0,1022.57,761.09
2018,10,5,9,30,918.0,69.0,1.4,18.8,616.0,1038.95,765.71
2018,10,5,9,45,927.0,70.0,1.35,19.6,648.5,1046.98,765.77
2018,10,5,10,0,936.0,71.0,1.3,20.4,681.0,1050.94,763.49
2018,10,5,10,15,919.5,81.0,1.4,21.0,700.0,1035.92,752.77
2018,10,5,10,30,903.0,91.0,1.5,21.6,719.0,1016.66,739.66
2018,10,5,10,45,811.5,133.0,1.65,22.2,708.5,968.53,708.76
2018,10,5,11,0,720.0,175.0,1.8,22.8,698.0,912.19,672.27
2018,10,5,11,15,839.0,126.0,1.9,23.1,744.0,940.86,691.58
2018,10,5,11,30,958.0,77.0,2.0,23.4,790.0,955.75,701.01
2018,10,5,11,45,957.0,77.5,2.15,23.75,791.5,921.25,678.74
2018,10,5,12,0,956.0,78.0,2.3,24.1,793.0,883.31,654.4
2018,10,5,12,15,952.0,79.0,2.35,24.2,786.5,840.25,626.12
2018,10,5,12,30,948.0,80.0,2.4,24.3,780.0,794.32,595.65
2018,10,5,12,45,924.5,89.0,2.5,24.45,761.0,739.96,557.99
2018,10,5,13,0,901.0,98.0,2.6,24.6,742.0,684.58,517.23
2018,10,5,13,15,853.0,113.0,2.65,24.5,708.0,623.48,471.28
2018,10,5,13,30,805.0,128.0,2.7,24.4,674.0,559.71,422.38
2018,10,5,13,45,818.5,116.0,2.75,24.3,651.0,505.21,379.03
2018,10,5,14,0,832.0,104.0,2.8,24.2,628.0,447.77,331.63
2018,10,5,14,15,842.0,93.5,2.95,24.05,598.0,387.58,280.57
2018,10,5,14,30,852.0,83.0,3.1,23.9,568.0,327.57,228.03
2018,10,5,14,45,849.0,77.0,3.25,23.7,530.5,264.95,173.5
2018,10,5,15,0,846.0,71.0,3.4,23.5,493.0,201.98,120.85
2018,10,5,15,15,823.0,68.0,3.4,23.5,446.5,134.08,71.99
2018,10,5,15,30,800.0,65.0,3.4,23.5,400.0,73.2,44.57
2018,10,5,15,45,767.0,61.5,3.5,22.7,350.0,56.18,42.96
2018,10,5,16,0,734.0,58.0,3.6,21.9,300.0,53.0,40.47
2018,10,5,16,15,685.0,53.0,3.4,21.2,249.0,48.42,36.65
2018,10,5,16,30,636.0,48.0,3.2,20.5,198.0,43.85,32.7
2018,10,5,16,45,538.0,42.0,3.0,19.85,147.0,35.09,24.9
2018,10,5,17,0,440.0,36.0,2.8,19.2,96.0,29.9,19.98
2018,10,5,17,15,297.0,26.0,2.6,18.45,59.0,21.44,11.21
2018,10,5,17,30,154.0,16.0,2.4,17.7,22.0,12.59,0.0
2018,10,5,17,45,77.0,8.0,2.2,16.95,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,6,5,45,7.0,1.0,2.45,12.15,1.0,0.0,0.0
2018,10,6,6,0,14.0,2.0,2.5,12.2,2.0,0.0,0.0
2018,10,6,6,15,150.0,14.0,2.6,12.5,24.5,110.49,0.0
2018,10,6,6,30,286.0,26.0,2.7,12.8,47.0,275.15,189.32
2018,10,6,6,45,322.0,34.5,2.85,13.1,76.0,333.12,273.3
2018,10,6,7,0,358.0,43.0,3.0,13.4,105.0,385.49,322.33
2018,10,6,7,15,529.5,46.0,3.0,13.9,172.5,545.78,453.44
2018,10,6,7,30,701.0,49.0,3.0,14.4,240.0,712.43,581.81
2018,10,6,7,45,744.0,53.0,3.0,14.85,291.5,778.49,628.87
2018,10,6,8,0,787.0,57.0,3.0,15.3,343.0,844.21,674.24
2018,10,6,8,15,816.5,58.5,3.1,16.05,391.5,881.37,697.37
2018,10,6,8,30,846.0,60.0,3.2,16.8,440.0,927.15,726.21
2018,10,6,8,45,868.5,61.5,3.25,17.5,485.5,963.62,747.6
2018,10,6,9,0,891.0,63.0,3.3,18.2,531.0,997.12,766.69
2018,10,6,9,15,904.0,65.0,3.5,18.8,570.5,1018.27,778.64
2018,10,6,9,30,917.0,67.0,3.7,19.4,610.0,1035.63,788.14
2018,10,6,9,45,927.0,69.0,3.85,20.05,644.0,1045.94,792.44
2018,10,6,10,0,937.0,71.0,4.0,20.7,678.0,1052.12,794.14
2018,10,6,10,15,945.0,71.5,4.1,21.0,704.5,1050.17,791.27
2018,10,6,10,30,953.0,72.0,4.2,21.3,731.0,1044.01,785.81
2018,10,6,10,45,958.5,73.0,4.35,21.65,750.5,1031.73,776.57
2018,10,6,11,0,964.0,74.0,4.5,22.0,770.0,1015.23,764.74
2018,10,6,11,15,939.0,84.5,4.55,22.1,770.5,976.85,738.36
2018,10,6,11,30,914.0,95.0,4.6,22.2,771.0,935.45,709.97
2018,10,6,11,45,711.5,155.0,4.7,22.35,682.0,804.63,618.59
2018,10,6,12,0,509.0,215.0,4.8,22.5,593.0,655.47,508.08
2018,10,6,12,15,326.5,236.5,4.9,22.5,478.5,505.24,393.87
2018,10,6,12,30,144.0,258.0,5.0,22.5,364.0,339.08,264.41
2018,10,6,12,45,166.0,260.0,5.05,22.5,380.0,345.31,269.68
2018,10,6,13,0,188.0,262.0,5.1,22.5,396.0,348.7,272.15
2018,10,6,13,15,305.0,248.0,5.15,22.35,457.0,400.78,312.7
2018,10,6,13,30,422.0,234.0,5.2,22.2,518.0,438.37,340.37
2018,10,6,13,45,619.5,171.5,5.2,22.1,569.0,455.75,350.8
2018,10,6,14,0,817.0,109.0,5.2,22.0,620.0,445.38,336.72
2018,10,6,14,15,862.5,89.5,5.25,21.8,601.5,392.24,288.82
2018,10,6,14,30,908.0,70.0,5.3,21.6,583.0,332.94,234.32
2018,10,6,14,45,863.0,74.0,5.3,21.4,532.5,265.32,175.76
2018,10,6,15,0,818.0,78.0,5.3,21.2,482.0,198.16,120.55
2018,10,6,15,15,823.0,70.0,5.3,21.2,443.0,135.21,73.86
2018,10,6,15,30,828.0,62.0,5.3,21.2,404.0,77.13,48.24
2018,10,6,15,45,795.0,59.0,5.15,20.6,353.5,54.73,42.1
2018,10,6,16,0,762.0,56.0,5.0,20.0,303.0,51.82,39.78
2018,10,6,16,15,712.0,51.5,4.7,19.5,251.0,47.53,36.13
2018,10,6,16,30,662.0,47.0,4.4,19.0,199.0,43.28,32.39
2018,10,6,16,45,578.5,41.0,4.1,18.45,149.5,37.55,27.16
2018,10,6,17,0,495.0,35.0,3.8,17.9,100.0,29.43,19.61
2018,10,6,17,15,330.5,25.5,3.5,17.25,60.5,21.19,10.55
2018,10,6,17,30,166.0,16.0,3.2,16.6,21.0,12.59,0.0
2018,10,6,17,45,83.0,8.0,2.85,15.95,10.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,7,5,45,15.0,1.5,2.05,10.55,1.0,0.0,0.0
2018,10,7,6,0,30.0,3.0,2.1,10.6,2.0,0.0,0.0
2018,10,7,6,15,203.5,14.0,2.35,11.4,27.0,146.28,0.0
2018,10,7,6,30,377.0,25.0,2.6,12.2,52.0,337.92,222.81
2018,10,7,6,45,492.5,32.0,2.85,13.0,97.5,450.21,365.25
2018,10,7,7,0,608.0,39.0,3.1,13.8,143.0,573.49,470.31
2018,10,7,7,15,673.0,44.0,3.4,14.45,195.0,658.61,540.07
2018,10,7,7,30,738.0,49.0,3.7,15.1,247.0,745.75,607.62
2018,10,7,7,45,778.5,52.5,3.95,15.8,299.0,810.01,654.57
2018,10,7,8,0,819.0,56.0,4.2,16.5,351.0,863.15,691.51
2018,10,7,8,15,846.5,59.0,4.3,17.2,401.0,911.72,723.15
2018,10,7,8,30,874.0,62.0,4.4,17.9,451.0,958.18,752.72
2018,10,7,8,45,893.5,64.0,4.5,18.6,496.5,992.66,773.28
2018,10,7,9,0,913.0,66.0,4.6,19.3,542.0,1023.96,791.45
2018,10,7,9,15,927.0,67.0,4.6,19.85,582.0,1044.79,801.8
2018,10,7,9,30,941.0,68.0,4.6,20.4,622.0,1061.82,809.64
2018,10,7,9,45,951.0,69.5,4.6,20.9,656.0,1071.36,812.66
2018,10,7,10,0,961.0,71.0,4.6,21.4,690.0,1076.69,813.06
2018,10,7,10,15,968.0,72.0,4.6,21.8,716.5,1074.06,808.64
2018,10,7,10,30,975.0,73.0,4.6,22.2,743.0,1067.1,801.59
2018,10,7,10,45,979.5,73.5,4.55,22.6,761.5,1052.76,789.34
2018,10,7,11,0,984.0,74.0,4.5,23.0,780.0,1034.18,774.52
2018,10,7,11,15,985.5,74.5,4.45,23.3,790.0,1008.62,755.73
2018,10,7,11,30,987.0,75.0,4.4,23.6,800.0,979.1,734.45
2018,10,7,11,45,987.5,75.0,4.35,23.85,802.5,944.32,709.84
2018,10,7,12,0,988.0,75.0,4.3,24.1,805.0,905.91,682.83
2018,10,7,12,15,985.0,75.5,4.3,24.25,798.5,861.8,652.35
2018,10,7,12,30,982.0,76.0,4.3,24.4,792.0,814.67,619.62
2018,10,7,12,45,976.0,76.5,4.3,24.55,776.5,762.65,582.47
2018,10,7,13,0,970.0,77.0,4.3,24.7,761.0,708.33,541.13
2018,10,7,13,15,962.5,76.5,4.3,24.7,738.0,650.14,496.23
2018,10,7,13,30,955.0,76.0,4.3,24.7,715.0,590.37,448.82
2018,10,7,13,45,945.0,75.0,4.35,24.7,684.5,527.63,397.8
2018,10,7,14,0,935.0,74.0,4.4,24.7,654.0,464.17,344.6
2018,10,7,14,15,920.5,73.0,4.4,24.55,616.5,398.65,288.46
2018,10,7,14,30,906.0,72.0,4.4,24.4,579.0,333.49,231.53
2018,10,7,14,45,886.0,71.0,4.45,24.25,536.0,267.71,174.44
2018,10,7,15,0,866.0,70.0,4.5,24.1,493.0,203.53,121.27
2018,10,7,15,15,842.0,67.0,4.5,24.1,445.5,139.29,75.62
2018,10,7,15,30,818.0,64.0,4.5,24.1,398.0,72.29,44.07
2018,10,7,15,45,780.0,61.5,4.3,23.5,347.0,56.38,43.01
2018,10,7,16,0,742.0,59.0,4.1,22.9,296.0,53.89,41.08
2018,10,7,16,15,682.0,54.5,3.55,22.0,243.0,49.61,37.55
2018,10,7,16,30,622.0,50.0,3.0,21.1,190.0,45.42,33.93
2018,10,7,16,45,529.0,43.0,2.45,20.2,140.5,35.85,25.44
2018,10,7,17,0,436.0,36.0,1.9,19.3,91.0,29.96,19.87
2018,10,7,17,15,284.5,24.5,1.75,18.55,54.0,20.25,9.08
2018,10,7,17,30,133.0,13.0,1.6,17.8,17.0,10.23,0.0
2018,10,7,17,45,66.5,6.5,1.45,17.0,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,8,5,45,13.5,1.5,1.1,12.2,1.0,0.0,0.0
2018,10,8,6,0,27.0,3.0,1.1,12.2,2.0,0.0,0.0
2018,10,8,6,15,195.0,13.0,1.1,12.95,25.0,140.13,0.0
2018,10,8,6,30,363.0,23.0,1.1,13.7,48.0,325.14,199.68
2018,10,8,6,45,480.0,30.0,1.1,14.4,92.5,439.71,349.52
2018,10,8,7,0,597.0,37.0,1.1,15.1,137.0,563.17,450.99
2018,10,8,7,15,662.5,41.5,1.15,15.9,188.0,647.29,516.11
2018,10,8,7,30,728.0,46.0,1.2,16.7,239.0,733.6,578.72
2018,10,8,7,45,768.5,49.0,1.25,17.45,290.0,796.61,621.35
2018,10,8,8,0,809.0,52.0,1.3,18.2,341.0,848.51,654.4
2018,10,8,8,15,836.5,54.5,1.45,19.0,390.0,896.15,684.57
2018,10,8,8,30,864.0,57.0,1.6,19.8,439.0,941.76,712.59
2018,10,8,8,45,882.0,59.0,1.75,20.6,483.0,974.63,731.6
2018,10,8,9,0,900.0,61.0,1.9,21.4,527.0,1004.33,748.4
2018,10,8,9,15,913.5,62.5,1.95,21.85,566.5,1025.26,759.09
2018,10,8,9,30,927.0,64.0,2.0,22.3,606.0,1042.41,767.47
2018,10,8,9,45,937.0,65.0,2.0,22.75,639.0,1051.34,770.03
2018,10,8,10,0,947.0,66.0,2.0,23.2,672.0,1056.15,770.21
2018,10,8,10,15,953.5,66.5,2.0,23.55,697.5,1052.56,765.58
2018,10,8,10,30,960.0,67.0,2.0,23.9,723.0,1044.76,758.57
2018,10,8,10,45,964.0,68.0,2.0,24.3,741.5,1030.87,747.79
2018,10,8,11,0,968.0,69.0,2.0,24.7,760.0,1012.82,734.61
2018,10,8,11,15,971.0,69.0,2.0,24.95,770.5,988.55,718.07
2018,10,8,11,30,974.0,69.0,2.0,25.2,781.0,960.33,699.14
2018,10,8,11,45,975.0,69.0,2.05,25.45,783.5,926.51,677.19
2018,10,8,12,0,976.0,69.0,2.1,25.7,786.0,889.08,652.82
2018,10,8,12,15,974.0,69.5,2.1,25.85,780.0,846.36,624.62
2018,10,8,12,30,972.0,70.0,2.1,26.0,774.0,800.57,594.2
2018,10,8,12,45,968.5,69.5,2.15,26.15,759.5,749.86,559.97
2018,10,8,13,0,965.0,69.0,2.2,26.3,745.0,696.69,521.29
2018,10,8,13,15,959.0,68.5,2.2,26.25,723.0,639.82,478.9
2018,10,8,13,30,953.0,68.0,2.2,26.2,701.0,581.22,433.86
2018,10,8,13,45,944.5,67.0,2.25,26.2,671.5,519.49,385.06
2018,10,8,14,0,936.0,66.0,2.3,26.2,642.0,456.88,333.8
2018,10,8,14,15,924.0,64.5,2.3,26.05,605.5,391.95,279.25
2018,10,8,14,30,912.0,63.0,2.3,25.9,569.0,327.12,223.52
2018,10,8,14,45,895.0,62.0,2.3,25.7,527.0,261.93,167.65
2018,10,8,15,0,878.0,61.0,2.3,25.5,485.0,197.96,115.23
2018,10,8,15,15,855.5,58.5,2.3,25.5,438.5,133.77,70.18
2018,10,8,15,30,833.0,56.0,2.3,25.5,392.0,72.07,43.69
2018,10,8,15,45,799.0,53.0,2.35,24.8,341.5,55.44,41.98
2018,10,8,16,0,765.0,50.0,2.4,24.1,291.0,47.16,35.09
2018,10,8,16,15,712.5,47.0,2.1,23.1,240.0,43.89,32.44
2018,10,8,16,30,660.0,44.0,1.8,22.1,189.0,40.76,29.75
2018,10,8,16,45,572.0,38.0,1.5,21.1,140.0,34.94,24.53
2018,10,8,17,0,484.0,32.0,1.2,20.1,91.0,29.31,19.16
2018,10,8,17,15,320.0,23.0,1.15,19.35,54.0,19.14,7.31
2018,10,8,17,30,156.0,14.0,1.1,18.6,17.0,11.02,0.0
2018,10,8,17,45,78.0,7.0,1.1,17.85,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.2,14.6,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.25,14.4,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,6,15,155.5,12.0,1.05,12.85,22.0,113.25,0.0
2018,10,9,6,30,311.0,24.0,1.1,13.5,44.0,287.13,163.6
2018,10,9,6,45,442.0,31.0,1.15,14.2,88.5,422.21,335.91
2018,10,9,7,0,573.0,38.0,1.2,14.9,133.0,545.64,438.55
2018,10,9,7,15,603.0,47.0,1.2,15.65,177.5,604.67,485.44
2018,10,9,7,30,633.0,56.0,1.2,16.4,222.0,670.85,534.32
2018,10,9,7,45,691.0,59.5,1.2,17.15,275.0,741.16,582.96
2018,10,9,8,0,749.0,63.0,1.2,17.9,328.0,818.9,634.12
2018,10,9,8,15,801.0,62.0,1.1,18.85,381.5,884.45,672.5
2018,10,9,8,30,853.0,61.0,1.0,19.8,435.0,937.21,700.53
2018,10,9,8,45,873.5,63.0,0.95,20.75,480.0,972.19,716.91
2018,10,9,9,0,894.0,65.0,0.9,21.7,525.0,1004.12,731.06
2018,10,9,9,15,905.5,67.5,0.85,22.25,564.0,1024.11,738.58
2018,10,9,9,30,917.0,70.0,0.8,22.8,603.0,1040.28,743.84
2018,10,9,9,45,923.5,73.5,0.8,23.35,635.5,1048.61,745.53
2018,10,9,10,0,930.0,77.0,0.8,23.9,668.0,1052.76,744.95
2018,10,9,10,15,937.5,78.0,0.8,24.3,694.0,1050.63,741.23
2018,10,9,10,30,945.0,79.0,0.8,24.7,720.0,1044.31,735.26
2018,10,9,10,45,950.0,79.5,0.75,25.1,738.5,1030.72,724.03
2018,10,9,11,0,955.0,80.0,0.7,25.5,757.0,1013.01,710.62
2018,10,9,11,15,958.0,80.0,0.8,25.8,767.5,988.78,696.97
2018,10,9,11,30,961.0,80.0,0.9,26.1,778.0,960.65,680.85
2018,10,9,11,45,961.5,80.0,1.0,26.35,780.0,926.54,660.95
2018,10,9,12,0,962.0,80.0,1.1,26.6,782.0,888.92,638.56
2018,10,9,12,15,960.0,80.0,1.25,26.65,775.5,845.96,613.53
2018,10,9,12,30,958.0,80.0,1.4,26.7,769.0,800.01,585.86
2018,10,9,12,45,937.0,86.5,1.5,26.8,750.0,744.49,549.31
2018,10,9,13,0,916.0,93.0,1.6,26.9,731.0,687.9,509.5
2018,10,9,13,15,915.0,89.5,1.75,26.8,710.0,633.27,470.56
2018,10,9,13,30,914.0,86.0,1.9,26.7,689.0,576.59,428.35
2018,10,9,13,45,913.5,82.0,2.0,26.55,662.0,517.86,382.63
2018,10,9,14,0,913.0,78.0,2.1,26.4,635.0,457.47,333.71
2018,10,9,14,15,889.0,79.0,2.3,26.05,595.0,391.54,279.6
2018,10,9,14,30,865.0,80.0,2.5,25.7,555.0,327.08,225.22
2018,10,9,14,45,718.5,108.0,2.65,25.35,482.5,251.49,166.61
2018,10,9,15,0,572.0,136.0,2.8,25.0,410.0,197.05,127.87
2018,10,9,15,15,431.0,145.5,2.8,25.0,340.0,143.29,93.98
2018,10,9,15,30,290.0,155.0,2.8,25.0,270.0,111.49,81.87
2018,10,9,15,45,431.0,114.0,3.05,23.9,260.0,81.3,64.21
2018,10,9,16,0,572.0,73.0,3.3,22.8,250.0,57.89,44.54
2018,10,9,16,15,569.5,61.5,3.2,21.95,211.0,49.86,37.76
2018,10,9,16,30,567.0,50.0,3.1,21.1,172.0,41.43,30.42
2018,10,9,16,45,490.5,42.5,3.05,20.25,127.5,35.24,24.81
2018,10,9,17,0,414.0,35.0,3.0,19.4,83.0,29.13,18.93
2018,10,9,17,15,255.0,23.0,2.85,18.65,48.0,19.01,5.93
2018,10,9,17,30,96.0,11.0,2.7,17.9,13.0,8.65,0.0
2018,10,9,17,45,48.0,5.5,2.55,17.1,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
