Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,10,6,15,0.0,2.5,1.75,11.0,2.5,1.97,0.0
2018,10,10,6,30,0.0,5.0,1.8,11.2,5.0,3.78,0.0
2018,10,10,6,45,131.0,20.5,1.85,11.45,41.5,155.87,126.57
2018,10,10,7,0,262.0,36.0,1.9,11.7,78.0,301.04,253.01
2018,10,10,7,15,163.0,29.0,1.9,12.1,58.5,197.48,167.71
2018,10,10,7,30,64.0,22.0,1.9,12.5,39.0,86.95,71.95
2018,10,10,7,45,34.0,45.5,1.85,12.9,54.5,79.49,64.35
2018,10,10,8,0,4.0,69.0,1.8,13.3,70.0,56.75,43.3
2018,10,10,8,15,7.5,96.5,1.8,13.85,99.5,85.32,67.47
2018,10,10,8,30,11.0,124.0,1.8,14.4,129.0,114.5,91.65
2018,10,10,8,45,22.0,160.0,1.8,14.9,171.0,160.39,129.47
2018,10,10,9,0,33.0,196.0,1.8,15.4,213.0,228.3,184.11
2018,10,10,9,15,26.5,199.5,1.8,15.95,214.0,221.28,177.06
2018,10,10,9,30,20.0,203.0,1.8,16.5,215.0,194.54,160.5
2018,10,10,9,45,44.0,236.0,1.8,17.1,263.5,273.13,217.1
2018,10,10,10,0,68.0,269.0,1.8,17.7,312.0,330.81,261.36
2018,10,10,10,15,131.5,281.5,1.75,18.15,369.0,427.8,335.83
2018,10,10,10,30,195.0,294.0,1.7,18.6,426.0,498.19,388.14
2018,10,10,10,45,512.5,210.0,1.7,19.05,568.5,756.69,579.67
2018,10,10,11,0,830.0,126.0,1.7,19.5,711.0,957.19,712.82
2018,10,10,11,15,771.5,151.0,1.7,19.85,701.0,910.87,678.45
2018,10,10,11,30,713.0,176.0,1.7,20.2,691.0,856.58,641.51
2018,10,10,11,45,808.5,137.5,1.7,20.5,723.0,864.4,646.48
2018,10,10,12,0,904.0,99.0,1.7,20.8,755.0,860.38,642.95
2018,10,10,12,15,928.0,89.5,1.7,21.0,758.0,830.18,622.32
2018,10,10,12,30,952.0,80.0,1.7,21.2,761.0,795.09,598.6
2018,10,10,12,45,946.5,80.5,1.75,21.35,746.0,744.69,563.79
2018,10,10,13,0,941.0,81.0,1.8,21.5,731.0,692.05,525.16
2018,10,10,13,15,933.5,80.5,1.85,21.5,708.5,635.27,482.66
2018,10,10,13,30,926.0,80.0,1.9,21.5,686.0,577.01,437.56
2018,10,10,13,45,916.0,78.5,1.95,21.5,656.0,515.42,388.35
2018,10,10,14,0,906.0,77.0,2.0,21.5,626.0,453.18,336.86
2018,10,10,14,15,892.0,75.5,2.1,21.3,589.0,389.15,282.68
2018,10,10,14,30,878.0,74.0,2.2,21.1,552.0,325.5,227.43
2018,10,10,14,45,858.0,72.0,2.25,20.95,509.5,260.72,171.29
2018,10,10,15,0,838.0,70.0,2.3,20.8,467.0,193.59,115.73
2018,10,10,15,15,812.5,67.5,2.3,20.8,420.5,130.84,71.01
2018,10,10,15,30,787.0,65.0,2.3,20.8,374.0,71.13,44.77
2018,10,10,15,45,747.0,62.0,2.45,20.05,324.0,56.27,43.59
2018,10,10,16,0,707.0,59.0,2.6,19.3,274.0,53.46,41.35
2018,10,10,16,15,645.5,54.0,2.55,18.65,223.0,48.84,37.4
2018,10,10,16,30,584.0,49.0,2.5,18.0,172.0,40.83,30.3
2018,10,10,16,45,484.5,42.0,2.5,17.35,125.0,34.83,24.75
2018,10,10,17,0,385.0,35.0,2.5,16.7,78.0,29.05,18.98
2018,10,10,17,15,233.0,23.0,2.45,16.05,45.0,19.02,4.19
2018,10,10,17,30,81.0,11.0,2.4,15.4,12.0,8.65,0.0
2018,10,10,17,45,40.5,5.5,2.4,14.8,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.35,11.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,10,11,6,15,47.0,11.5,0.3,11.8,14.5,40.55,0.0
2018,10,11,6,30,94.0,23.0,0.3,12.1,29.0,115.82,48.35
2018,10,11,6,45,231.5,37.5,0.35,12.35,70.0,269.7,215.54
2018,10,11,7,0,369.0,52.0,0.4,12.6,111.0,406.41,331.08
2018,10,11,7,15,384.0,65.5,0.55,12.95,146.0,447.15,366.13
2018,10,11,7,30,399.0,79.0,0.7,13.3,181.0,489.08,400.58
2018,10,11,7,45,485.0,85.5,0.8,13.7,235.5,593.95,480.22
2018,10,11,8,0,571.0,92.0,0.9,14.1,290.0,696.52,553.99
2018,10,11,8,15,399.5,128.5,1.0,14.55,276.5,579.64,465.11
2018,10,11,8,30,228.0,165.0,1.1,15.0,263.0,437.66,353.57
2018,10,11,8,45,166.5,193.0,1.2,15.45,268.5,387.38,312.86
2018,10,11,9,0,105.0,221.0,1.3,15.9,274.0,333.62,268.15
2018,10,11,9,15,95.0,234.5,1.35,16.3,285.5,334.51,267.65
2018,10,11,9,30,85.0,248.0,1.4,16.7,297.0,335.09,273.84
2018,10,11,9,45,99.0,261.5,1.4,17.15,321.5,359.93,285.08
2018,10,11,10,0,113.0,275.0,1.4,17.6,346.0,408.55,320.88
2018,10,11,10,15,112.0,292.0,1.45,18.05,364.5,420.8,328.55
2018,10,11,10,30,111.0,309.0,1.5,18.5,383.0,408.48,318.35
2018,10,11,10,45,100.0,314.0,1.5,18.95,382.0,396.39,307.99
2018,10,11,11,0,89.0,319.0,1.5,19.4,381.0,384.49,297.84
2018,10,11,11,15,165.5,314.5,1.55,19.8,432.5,465.22,359.43
2018,10,11,11,30,242.0,310.0,1.6,20.2,484.0,539.37,413.94
2018,10,11,11,45,376.0,278.0,1.6,20.55,549.0,608.41,465.26
2018,10,11,12,0,510.0,246.0,1.6,20.9,614.0,686.54,520.88
2018,10,11,12,15,454.0,254.0,1.6,21.05,579.5,622.43,473.23
2018,10,11,12,30,398.0,262.0,1.6,21.2,545.0,560.97,428.11
2018,10,11,12,45,364.5,256.0,1.6,21.35,511.0,492.62,378.05
2018,10,11,13,0,331.0,250.0,1.6,21.5,477.0,441.74,339.76
2018,10,11,13,15,393.0,227.5,1.55,21.55,489.0,446.58,342.77
2018,10,11,13,30,455.0,205.0,1.5,21.6,501.0,432.25,330.49
2018,10,11,13,45,462.0,201.5,1.45,21.65,490.5,399.99,303.9
2018,10,11,14,0,469.0,198.0,1.4,21.7,480.0,366.04,275.37
2018,10,11,14,15,578.0,159.5,1.35,21.6,486.0,343.69,253.02
2018,10,11,14,30,687.0,121.0,1.3,21.5,492.0,303.1,214.32
2018,10,11,14,45,668.5,114.5,1.25,21.4,452.5,244.79,164.9
2018,10,11,15,0,650.0,108.0,1.2,21.3,413.0,188.48,119.05
2018,10,11,15,15,708.5,87.5,1.2,21.3,389.0,131.5,75.23
2018,10,11,15,30,767.0,67.0,1.2,21.3,365.0,71.8,45.59
2018,10,11,15,45,727.5,63.5,0.95,20.7,315.5,57.15,44.24
2018,10,11,16,0,688.0,60.0,0.7,20.1,266.0,54.03,41.73
2018,10,11,16,15,626.5,55.0,0.7,19.45,216.0,45.65,34.51
2018,10,11,16,30,565.0,50.0,0.7,18.8,166.0,41.47,30.76
2018,10,11,16,45,465.5,42.0,0.7,18.15,119.5,34.75,24.57
2018,10,11,17,0,366.0,34.0,0.7,17.5,73.0,28.19,18.06
2018,10,11,17,15,220.0,21.5,0.75,16.8,41.5,17.77,1.02
2018,10,11,17,30,74.0,9.0,0.8,16.1,10.0,7.08,0.0
2018,10,11,17,45,37.0,4.5,0.9,15.45,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,12,6,15,100.0,11.5,1.05,11.15,17.0,76.22,0.0
2018,10,12,6,30,200.0,23.0,1.2,11.8,34.0,201.73,68.74
2018,10,12,6,45,326.5,34.0,1.35,12.45,74.5,339.23,271.42
2018,10,12,7,0,453.0,45.0,1.5,13.1,115.0,468.1,382.71
2018,10,12,7,15,528.5,52.0,1.55,13.8,163.0,558.25,455.91
2018,10,12,7,30,604.0,59.0,1.6,14.5,211.0,651.73,527.45
2018,10,12,7,45,652.0,64.5,1.6,15.25,260.5,720.76,576.55
2018,10,12,8,0,700.0,70.0,1.6,16.0,310.0,790.04,623.43
2018,10,12,8,15,733.0,73.5,1.6,17.0,357.0,835.55,650.94
2018,10,12,8,30,766.0,77.0,1.6,18.0,404.0,886.06,681.04
2018,10,12,8,45,789.5,80.0,1.6,19.0,448.0,924.14,701.69
2018,10,12,9,0,813.0,83.0,1.6,20.0,492.0,959.3,720.02
2018,10,12,9,15,836.5,82.5,1.55,20.85,531.5,986.69,732.61
2018,10,12,9,30,860.0,82.0,1.5,21.7,571.0,997.82,734.57
2018,10,12,9,45,880.5,80.0,1.45,22.55,605.5,1013.05,739.42
2018,10,12,10,0,901.0,78.0,1.4,23.4,640.0,1024.45,741.81
2018,10,12,10,15,909.0,79.0,1.45,24.0,665.5,1022.87,738.56
2018,10,12,10,30,917.0,80.0,1.5,24.6,691.0,1017.23,733.09
2018,10,12,10,45,922.5,80.5,1.55,25.2,709.0,1004.44,723.33
2018,10,12,11,0,928.0,81.0,1.6,25.8,727.0,987.63,711.26
2018,10,12,11,15,931.0,81.0,1.7,26.05,737.0,963.94,696.59
2018,10,12,11,30,934.0,81.0,1.8,26.3,747.0,936.47,679.5
2018,10,12,11,45,934.5,81.0,1.95,26.55,749.0,903.15,659.03
2018,10,12,12,0,935.0,81.0,2.1,26.8,751.0,866.42,636.06
2018,10,12,12,15,932.5,81.5,2.25,26.9,744.5,824.6,609.7
2018,10,12,12,30,930.0,82.0,2.4,27.0,738.0,779.92,580.96
2018,10,12,12,45,925.5,81.5,2.55,27.05,723.5,730.19,547.25
2018,10,12,13,0,921.0,81.0,2.7,27.1,709.0,678.24,509.69
2018,10,12,13,15,914.0,80.5,2.8,27.05,687.0,622.82,468.34
2018,10,12,13,30,907.0,80.0,2.9,27.0,665.0,565.92,424.46
2018,10,12,13,45,897.0,79.0,3.05,26.95,635.5,505.89,376.81
2018,10,12,14,0,887.0,78.0,3.2,26.9,606.0,445.24,326.95
2018,10,12,14,15,873.5,76.0,3.3,26.7,570.0,382.14,273.8
2018,10,12,14,30,860.0,74.0,3.4,26.5,534.0,319.41,219.78
2018,10,12,14,45,841.0,72.0,3.5,26.25,492.5,256.05,165.54
2018,10,12,15,0,822.0,70.0,3.6,26.0,451.0,190.38,111.94
2018,10,12,15,15,795.5,67.0,3.6,26.0,405.0,128.27,68.39
2018,10,12,15,30,769.0,64.0,3.6,26.0,359.0,69.36,42.93
2018,10,12,15,45,731.5,60.0,3.65,25.3,310.0,54.51,41.14
2018,10,12,16,0,694.0,56.0,3.7,24.6,261.0,50.92,38.25
2018,10,12,16,15,636.5,51.0,3.25,23.65,211.5,46.31,34.4
2018,10,12,16,30,579.0,46.0,2.8,22.7,162.0,38.5,27.6
2018,10,12,16,45,482.0,39.0,2.4,21.8,116.5,32.47,22.12
2018,10,12,17,0,385.0,32.0,2.0,20.9,71.0,26.65,16.27
2018,10,12,17,15,233.0,20.5,1.85,20.05,40.0,17.0,0.0
2018,10,12,17,30,81.0,9.0,1.7,19.2,9.0,7.08,0.0
2018,10,12,17,45,40.5,4.5,1.5,18.4,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,13,6,15,137.5,10.5,1.15,13.6,18.0,100.78,0.0
2018,10,13,6,30,275.0,21.0,1.2,14.2,36.0,253.2,55.31
2018,10,13,6,45,411.0,29.5,1.25,14.8,78.5,399.81,313.06
2018,10,13,7,0,547.0,38.0,1.3,15.4,121.0,526.45,422.02
2018,10,13,7,15,619.0,43.0,1.45,16.25,170.5,615.74,493.57
2018,10,13,7,30,691.0,48.0,1.6,17.1,220.0,707.17,562.45
2018,10,13,7,45,735.5,52.0,1.8,17.9,270.5,774.08,610.51
2018,10,13,8,0,780.0,56.0,2.0,18.7,321.0,840.62,656.27
2018,10,13,8,15,810.0,59.0,2.05,19.55,369.5,890.85,687.4
2018,10,13,8,30,840.0,62.0,2.1,20.4,418.0,927.54,708.36
2018,10,13,8,45,861.0,64.5,2.15,21.3,462.5,963.14,728.03
2018,10,13,9,0,882.0,67.0,2.2,22.2,507.0,995.73,745.31
2018,10,13,9,15,897.5,68.0,2.3,22.7,546.0,1017.31,756.91
2018,10,13,9,30,913.0,69.0,2.4,23.2,585.0,1035.25,766.25
2018,10,13,9,45,925.0,70.0,2.5,23.75,618.0,1045.72,770.69
2018,10,13,10,0,937.0,71.0,2.6,24.3,651.0,1052.14,772.72
2018,10,13,10,15,944.5,72.0,2.75,24.6,677.0,1049.81,770.53
2018,10,13,10,30,952.0,73.0,2.9,24.9,703.0,1043.29,765.82
2018,10,13,10,45,957.5,73.5,3.0,25.2,721.5,1029.97,756.36
2018,10,13,11,0,963.0,74.0,3.1,25.5,740.0,1012.49,744.36
2018,10,13,11,15,965.5,74.5,3.25,25.65,750.5,988.11,728.74
2018,10,13,11,30,968.0,75.0,3.4,25.8,761.0,959.83,710.53
2018,10,13,11,45,968.5,75.0,3.5,25.95,762.5,925.45,687.84
2018,10,13,12,0,969.0,75.0,3.6,26.1,764.0,887.55,662.68
2018,10,13,12,15,968.0,74.5,3.65,26.1,758.0,844.57,634.0
2018,10,13,12,30,967.0,74.0,3.7,26.1,752.0,798.54,602.98
2018,10,13,12,45,964.0,73.5,3.8,26.1,737.5,748.25,568.06
2018,10,13,13,0,961.0,73.0,3.9,26.1,723.0,695.49,528.81
2018,10,13,13,15,955.0,72.5,3.9,25.95,701.0,638.72,485.45
2018,10,13,13,30,949.0,72.0,3.9,25.8,679.0,580.27,439.47
2018,10,13,13,45,940.5,70.0,3.9,25.7,649.0,517.79,388.91
2018,10,13,14,0,932.0,68.0,3.9,25.6,619.0,454.49,336.05
2018,10,13,14,15,919.5,66.5,3.9,25.35,582.5,389.67,280.67
2018,10,13,14,30,907.0,65.0,3.9,25.1,546.0,325.03,224.3
2018,10,13,14,45,889.5,63.5,3.9,24.85,504.0,259.69,167.66
2018,10,13,15,0,872.0,62.0,3.9,24.6,462.0,195.69,114.76
2018,10,13,15,15,847.0,59.5,3.9,24.6,415.0,131.75,69.78
2018,10,13,15,30,822.0,57.0,3.9,24.6,368.0,70.61,43.82
2018,10,13,15,45,785.0,53.5,3.75,23.7,317.5,50.25,37.78
2018,10,13,16,0,748.0,50.0,3.6,22.8,267.0,46.8,35.0
2018,10,13,16,15,691.5,46.0,3.2,21.8,216.5,42.77,31.6
2018,10,13,16,30,635.0,42.0,2.8,20.8,166.0,38.84,28.11
2018,10,13,16,45,536.5,35.5,2.4,19.85,118.5,32.59,22.37
2018,10,13,17,0,438.0,29.0,2.0,18.9,71.0,24.4,14.35
2018,10,13,17,15,256.5,18.0,1.85,18.05,39.0,14.94,0.0
2018,10,13,17,30,75.0,7.0,1.7,17.2,7.0,5.51,0.0
2018,10,13,17,45,37.5,3.5,1.55,16.35,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,6,15,132.0,10.5,0.85,10.35,17.0,97.25,0.0
2018,10,14,6,30,264.0,21.0,0.9,10.9,34.0,243.49,15.73
2018,10,14,6,45,364.5,28.0,0.9,11.45,69.0,363.11,286.03
2018,10,14,7,0,465.0,35.0,0.9,12.0,104.0,466.05,378.6
2018,10,14,7,15,434.5,46.5,0.85,12.6,130.5,472.52,387.07
2018,10,14,7,30,404.0,58.0,0.8,13.2,157.0,475.25,390.27
2018,10,14,7,45,351.5,81.5,0.7,13.85,181.5,460.03,377.34
2018,10,14,8,0,299.0,105.0,0.6,14.5,206.0,449.49,366.01
2018,10,14,8,15,554.0,87.5,0.6,15.35,308.0,688.83,543.11
2018,10,14,8,30,809.0,70.0,0.6,16.2,410.0,919.89,694.82
2018,10,14,8,45,849.0,68.0,0.6,17.0,458.5,956.25,710.69
2018,10,14,9,0,889.0,66.0,0.6,17.8,507.0,1001.6,734.98
2018,10,14,9,15,903.0,68.5,0.7,18.6,546.5,1023.68,746.35
2018,10,14,9,30,917.0,71.0,0.8,19.4,586.0,1041.99,755.74
2018,10,14,9,45,927.0,72.5,0.9,20.2,618.5,1050.94,759.39
2018,10,14,10,0,937.0,74.0,1.0,21.0,651.0,1055.81,760.72
2018,10,14,10,15,944.5,75.5,1.0,21.65,677.0,1053.98,756.38
2018,10,14,10,30,952.0,77.0,1.0,22.3,703.0,1047.92,749.74
2018,10,14,10,45,957.0,77.5,1.0,22.9,721.0,1033.97,738.64
2018,10,14,11,0,962.0,78.0,1.0,23.5,739.0,1015.89,725.3
2018,10,14,11,15,964.5,78.5,0.95,23.9,749.5,991.4,707.77
2018,10,14,11,30,967.0,79.0,0.9,24.3,760.0,963.01,688.07
2018,10,14,11,45,968.0,78.5,0.85,24.65,761.5,928.43,664.79
2018,10,14,12,0,969.0,78.0,0.8,25.0,763.0,890.32,639.41
2018,10,14,12,15,967.5,78.5,0.8,25.15,757.0,847.93,612.66
2018,10,14,12,30,966.0,79.0,0.8,25.3,751.0,802.48,583.75
2018,10,14,12,45,963.0,78.0,0.8,25.45,736.5,751.62,550.05
2018,10,14,13,0,960.0,77.0,0.8,25.6,722.0,698.32,512.47
2018,10,14,13,15,954.5,75.5,0.9,25.65,699.5,640.85,472.08
2018,10,14,13,30,949.0,74.0,1.0,25.7,677.0,581.68,428.67
2018,10,14,13,45,940.5,72.5,1.1,25.7,647.0,519.64,381.3
2018,10,14,14,0,932.0,71.0,1.2,25.7,617.0,456.76,331.18
2018,10,14,14,15,919.0,69.5,1.3,25.55,580.5,391.71,277.7
2018,10,14,14,30,906.0,68.0,1.4,25.4,544.0,326.9,222.83
2018,10,14,14,45,888.5,66.0,1.5,25.2,501.5,261.16,167.16
2018,10,14,15,0,871.0,64.0,1.6,25.0,459.0,196.77,114.83
2018,10,14,15,15,845.5,61.0,1.6,25.0,411.5,132.43,70.09
2018,10,14,15,30,820.0,58.0,1.6,25.0,364.0,65.92,40.03
2018,10,14,15,45,782.5,55.0,1.7,24.25,314.0,51.35,38.64
2018,10,14,16,0,745.0,52.0,1.8,23.5,264.0,48.34,36.23
2018,10,14,16,15,685.5,47.5,1.65,22.3,213.0,43.93,32.54
2018,10,14,16,30,626.0,43.0,1.5,21.1,162.0,39.62,28.73
2018,10,14,16,45,517.5,36.0,1.3,19.95,114.5,32.94,22.61
2018,10,14,17,0,409.0,29.0,1.1,18.8,67.0,24.32,14.04
2018,10,14,17,15,230.0,17.0,1.1,18.0,36.0,13.38,0.0
2018,10,14,17,30,51.0,5.0,1.1,17.2,5.0,3.93,0.0
2018,10,14,17,45,25.5,2.5,1.1,16.4,2.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,15,6,15,137.0,10.0,1.3,10.5,16.5,100.39,0.0
2018,10,15,6,30,274.0,20.0,1.4,11.3,33.0,248.59,0.0
2018,10,15,6,45,432.5,28.0,1.45,12.1,77.5,403.62,315.23
2018,10,15,7,0,591.0,36.0,1.5,12.9,122.0,560.79,451.78
2018,10,15,7,15,665.0,40.5,1.7,13.75,173.0,652.58,526.49
2018,10,15,7,30,739.0,45.0,1.9,14.6,224.0,746.47,598.37
2018,10,15,7,45,783.0,48.5,2.1,15.5,275.5,813.47,646.72
2018,10,15,8,0,827.0,52.0,2.3,16.4,327.0,869.53,685.06
2018,10,15,8,15,856.5,54.5,2.35,17.3,376.5,918.87,715.81
2018,10,15,8,30,886.0,57.0,2.4,18.2,426.0,966.21,744.09
2018,10,15,8,45,907.0,59.0,2.45,19.1,471.5,1001.81,763.63
2018,10,15,9,0,928.0,61.0,2.5,20.0,517.0,1034.24,780.76
2018,10,15,9,15,941.5,63.0,2.4,20.7,557.0,1055.49,789.17
2018,10,15,9,30,955.0,65.0,2.3,21.4,597.0,1072.83,795.03
2018,10,15,9,45,964.0,66.5,2.15,22.1,630.0,1080.8,794.19
2018,10,15,10,0,973.0,68.0,2.0,22.8,663.0,1084.55,790.77
2018,10,15,10,15,980.0,69.5,1.85,23.25,689.5,1081.95,784.23
2018,10,15,10,30,987.0,71.0,1.7,23.7,716.0,1075.0,775.13
2018,10,15,10,45,991.5,71.5,1.55,24.1,734.0,1060.01,761.35
2018,10,15,11,0,996.0,72.0,1.4,24.5,752.0,1040.78,745.18
2018,10,15,11,15,997.5,72.5,1.4,24.7,762.0,1014.58,727.99
2018,10,15,11,30,999.0,73.0,1.4,24.9,772.0,984.41,708.47
2018,10,15,11,45,999.0,72.5,1.4,25.1,773.0,947.98,685.03
2018,10,15,12,0,999.0,72.0,1.4,25.3,774.0,907.99,659.31
2018,10,15,12,15,996.5,72.5,1.5,25.4,767.0,863.71,632.18
2018,10,15,12,30,994.0,73.0,1.6,25.5,760.0,816.38,602.56
2018,10,15,12,45,990.0,72.5,1.7,25.6,745.0,764.13,568.3
2018,10,15,13,0,986.0,72.0,1.8,25.7,730.0,709.45,529.51
2018,10,15,13,15,978.5,71.5,1.9,25.65,706.5,650.51,486.57
2018,10,15,13,30,971.0,71.0,2.0,25.6,683.0,590.0,440.79
2018,10,15,13,45,961.5,70.0,2.1,25.55,652.5,526.77,391.16
2018,10,15,14,0,952.0,69.0,2.2,25.5,622.0,462.76,338.96
2018,10,15,14,15,939.0,67.0,2.3,25.3,584.5,396.12,283.17
2018,10,15,14,30,926.0,65.0,2.4,25.1,547.0,329.73,226.14
2018,10,15,14,45,908.0,63.5,2.45,24.9,504.0,263.13,168.96
2018,10,15,15,0,890.0,62.0,2.5,24.7,461.0,197.91,115.47
2018,10,15,15,15,864.5,59.5,2.5,24.7,413.5,132.81,69.98
2018,10,15,15,30,839.0,57.0,2.5,24.7,366.0,70.55,43.82
2018,10,15,15,45,801.0,53.5,2.5,23.85,315.0,50.42,37.92
2018,10,15,16,0,763.0,50.0,2.5,23.0,264.0,46.94,35.09
2018,10,15,16,15,702.5,45.5,2.2,21.8,212.0,42.44,31.3
2018,10,15,16,30,642.0,41.0,1.9,20.6,160.0,38.04,27.39
2018,10,15,16,45,535.5,34.5,1.6,19.45,113.0,31.74,21.56
2018,10,15,17,0,429.0,28.0,1.3,18.3,66.0,23.59,13.13
2018,10,15,17,15,248.5,17.5,1.25,17.55,36.0,13.77,0.0
2018,10,15,17,30,68.0,7.0,1.2,16.8,6.0,0.0,0.0
2018,10,15,17,45,34.0,3.5,1.2,16.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,16,6,15,131.5,9.5,0.4,12.05,15.5,7.47,0.0
2018,10,16,6,30,263.0,19.0,0.4,12.6,31.0,238.55,0.0
2018,10,16,6,45,422.5,27.0,0.35,13.1,74.5,395.56,300.93
2018,10,16,7,0,582.0,35.0,0.3,13.6,118.0,552.89,434.75
2018,10,16,7,15,657.0,40.5,0.35,14.35,169.0,646.24,506.95
2018,10,16,7,30,732.0,46.0,0.4,15.1,220.0,742.1,576.32
2018,10,16,7,45,777.5,49.5,0.5,15.9,272.0,810.31,623.05
2018,10,16,8,0,823.0,53.0,0.6,16.7,324.0,867.73,660.41
2018,10,16,8,15,853.0,56.0,0.6,17.7,373.5,918.06,689.04
2018,10,16,8,30,883.0,59.0,0.6,18.7,423.0,966.41,715.18
2018,10,16,8,45,903.0,60.5,0.65,19.75,467.5,1000.09,732.11
2018,10,16,9,0,923.0,62.0,0.7,20.8,512.0,1030.63,746.94
2018,10,16,9,15,936.5,64.0,0.6,21.5,551.5,1051.73,753.13
2018,10,16,9,30,950.0,66.0,0.5,22.2,591.0,1068.96,756.92
2018,10,16,9,45,959.5,67.5,0.45,22.85,624.0,1077.35,756.87
2018,10,16,10,0,969.0,69.0,0.4,23.5,657.0,1081.54,754.61
2018,10,16,10,15,976.5,69.5,0.4,23.95,683.0,1078.14,749.97
2018,10,16,10,30,984.0,70.0,0.4,24.4,709.0,1070.44,743.13
2018,10,16,10,45,988.0,70.5,0.45,24.85,726.5,1054.99,733.21
2018,10,16,11,0,992.0,71.0,0.5,25.3,744.0,1035.35,721.04
2018,10,16,11,15,993.5,71.5,0.6,25.55,753.5,1009.24,706.83
2018,10,16,11,30,995.0,72.0,0.7,25.8,763.0,979.19,690.16
2018,10,16,11,45,995.5,72.0,0.8,26.05,765.0,943.89,670.04
2018,10,16,12,0,996.0,72.0,0.9,26.3,767.0,904.99,647.37
2018,10,16,12,15,994.0,72.0,1.05,26.4,760.0,860.68,621.98
2018,10,16,12,30,992.0,72.0,1.2,26.5,753.0,813.31,593.85
2018,10,16,12,45,988.0,71.5,1.3,26.6,738.0,761.19,560.45
2018,10,16,13,0,984.0,71.0,1.4,26.7,723.0,706.64,522.5
2018,10,16,13,15,977.0,70.0,1.5,26.7,699.5,647.64,480.17
2018,10,16,13,30,970.0,69.0,1.6,26.7,676.0,587.06,434.94
2018,10,16,13,45,960.5,68.0,1.7,26.65,645.5,523.96,386.05
2018,10,16,14,0,951.0,67.0,1.8,26.6,615.0,460.08,334.54
2018,10,16,14,15,937.0,65.5,1.9,26.4,577.5,393.68,279.48
2018,10,16,14,30,923.0,64.0,2.0,26.2,540.0,327.63,223.23
2018,10,16,14,45,904.0,62.5,2.05,26.0,497.0,261.07,166.55
2018,10,16,15,0,885.0,61.0,2.1,25.8,454.0,196.01,113.6
2018,10,16,15,15,859.0,58.5,2.1,25.8,406.5,131.27,68.65
2018,10,16,15,30,833.0,56.0,2.1,25.8,359.0,69.43,42.85
2018,10,16,15,45,793.5,52.5,2.05,24.95,308.0,49.52,36.97
2018,10,16,16,0,754.0,49.0,2.0,24.1,257.0,46.01,34.13
2018,10,16,16,15,684.5,45.5,1.8,22.8,205.0,42.25,30.98
2018,10,16,16,30,615.0,42.0,1.6,21.5,153.0,38.7,27.8
2018,10,16,16,45,492.5,34.0,1.35,20.15,105.0,31.07,20.86
2018,10,16,17,0,370.0,26.0,1.1,18.8,57.0,21.73,11.19
2018,10,16,17,15,216.0,16.0,1.15,18.15,31.0,12.59,0.0
2018,10,16,17,30,62.0,6.0,1.2,17.5,5.0,0.0,0.0
2018,10,16,17,45,31.0,3.0,1.2,16.8,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,17,6,15,109.5,9.5,0.45,12.35,14.0,7.47,0.0
2018,10,17,6,30,219.0,19.0,0.5,12.7,28.0,172.71,0.0
2018,10,17,6,45,371.0,28.0,0.5,13.0,69.0,369.89,280.42
2018,10,17,7,0,523.0,37.0,0.5,13.3,110.0,517.75,410.91
2018,10,17,7,15,601.5,42.5,0.65,14.0,159.0,601.85,479.15
2018,10,17,7,30,680.0,48.0,0.8,14.7,208.0,699.17,553.02
2018,10,17,7,45,727.5,52.5,0.9,15.35,258.5,769.12,602.75
2018,10,17,8,0,775.0,57.0,1.0,16.0,309.0,838.8,650.04
2018,10,17,8,15,807.0,60.0,1.0,17.05,357.5,890.63,680.57
2018,10,17,8,30,839.0,63.0,1.0,18.1,406.0,940.44,708.59
2018,10,17,8,45,861.0,65.0,1.05,19.2,450.0,964.55,719.67
2018,10,17,9,0,883.0,67.0,1.1,20.3,494.0,997.12,736.33
2018,10,17,9,15,899.0,69.0,1.05,21.05,533.5,1020.26,745.62
2018,10,17,9,30,915.0,71.0,1.0,21.8,573.0,1039.72,752.57
2018,10,17,9,45,926.5,71.5,1.0,22.55,605.5,1048.7,754.09
2018,10,17,10,0,938.0,72.0,1.0,23.3,638.0,1053.66,753.42
2018,10,17,10,15,946.0,73.5,1.05,23.65,664.0,1052.2,751.24
2018,10,17,10,30,954.0,75.0,1.1,24.0,690.0,1046.52,746.71
2018,10,17,10,45,959.0,75.5,1.1,24.4,708.0,1032.44,736.1
2018,10,17,11,0,964.0,76.0,1.1,24.8,726.0,1014.24,723.24
2018,10,17,11,15,966.5,76.0,1.2,25.0,735.5,989.07,708.57
2018,10,17,11,30,969.0,76.0,1.3,25.2,745.0,960.04,691.41
2018,10,17,11,45,969.5,76.5,1.4,25.45,747.0,926.07,670.8
2018,10,17,12,0,970.0,77.0,1.5,25.7,749.0,888.58,647.69
2018,10,17,12,15,968.0,76.5,1.6,25.75,742.0,844.69,620.57
2018,10,17,12,30,966.0,76.0,1.7,25.8,735.0,797.85,591.04
2018,10,17,12,45,961.0,75.5,1.75,25.85,719.5,746.19,556.32
2018,10,17,13,0,956.0,75.0,1.8,25.9,704.0,692.29,517.61
2018,10,17,13,15,949.5,74.5,1.85,25.75,681.5,635.5,475.93
2018,10,17,13,30,943.0,74.0,1.9,25.6,659.0,577.1,431.53
2018,10,17,13,45,933.5,72.5,1.95,25.5,629.0,515.0,382.66
2018,10,17,14,0,924.0,71.0,2.0,25.4,599.0,452.21,331.4
2018,10,17,14,15,910.0,69.5,2.0,25.15,562.0,387.39,277.03
2018,10,17,14,30,896.0,68.0,2.0,24.9,525.0,322.96,221.71
2018,10,17,14,45,876.5,66.0,2.05,24.65,482.5,257.52,165.8
2018,10,17,15,0,857.0,64.0,2.1,24.4,440.0,193.69,113.66
2018,10,17,15,15,830.0,61.0,2.1,24.4,393.0,125.9,65.86
2018,10,17,15,30,803.0,58.0,2.1,24.4,346.0,65.06,39.9
2018,10,17,15,45,762.0,54.5,2.05,23.45,296.0,50.63,38.18
2018,10,17,16,0,721.0,51.0,2.0,22.5,246.0,47.22,35.41
2018,10,17,16,15,657.0,46.0,1.8,21.35,196.0,42.4,31.29
2018,10,17,16,30,593.0,41.0,1.6,20.2,146.0,37.68,27.05
2018,10,17,16,45,482.0,34.0,1.4,19.05,101.0,28.56,18.74
2018,10,17,17,0,371.0,27.0,1.2,17.9,56.0,22.63,11.35
2018,10,17,17,15,200.5,15.5,1.15,17.15,29.5,12.2,0.0
2018,10,17,17,30,30.0,4.0,1.1,16.4,3.0,0.0,0.0
2018,10,17,17,45,15.0,2.0,1.05,15.6,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,6,15,107.0,9.0,0.9,11.35,13.0,0.0,0.0
2018,10,18,6,30,214.0,18.0,0.9,11.8,26.0,168.48,0.0
2018,10,18,6,45,367.0,27.0,0.95,12.25,66.5,366.29,276.26
2018,10,18,7,0,520.0,36.0,1.0,12.7,107.0,503.7,404.27
2018,10,18,7,15,599.0,42.0,1.15,13.35,156.0,599.43,482.92
2018,10,18,7,30,678.0,48.0,1.3,14.0,205.0,697.7,558.75
2018,10,18,7,45,726.5,52.0,1.5,14.7,255.0,767.83,610.52
2018,10,18,8,0,775.0,56.0,1.7,15.4,305.0,837.67,659.84
2018,10,18,8,15,806.5,58.5,1.7,16.3,353.0,888.22,690.96
2018,10,18,8,30,838.0,61.0,1.7,17.2,401.0,925.33,711.77
2018,10,18,8,45,860.0,64.0,1.7,18.15,445.5,962.21,731.73
2018,10,18,9,0,882.0,67.0,1.7,19.1,490.0,996.11,749.17
2018,10,18,9,15,898.0,68.5,1.7,19.95,529.0,1018.49,759.06
2018,10,18,9,30,914.0,70.0,1.7,20.8,568.0,1037.22,766.65
2018,10,18,9,45,925.0,71.0,1.75,21.7,600.5,1046.3,768.71
2018,10,18,10,0,936.0,72.0,1.8,22.6,633.0,1051.36,768.46
2018,10,18,10,15,944.0,73.0,1.75,23.15,658.5,1049.24,763.42
2018,10,18,10,30,952.0,74.0,1.7,23.7,684.0,1042.94,756.02
2018,10,18,10,45,957.0,75.0,1.65,24.25,702.0,1029.48,744.38
2018,10,18,11,0,962.0,76.0,1.6,24.8,720.0,1011.9,730.43
2018,10,18,11,15,964.5,76.5,1.55,25.05,730.0,987.34,713.16
2018,10,18,11,30,967.0,77.0,1.5,25.3,740.0,958.9,693.64
2018,10,18,11,45,967.5,77.0,1.45,25.6,741.5,924.41,670.26
2018,10,18,12,0,968.0,77.0,1.4,25.9,743.0,886.43,644.73
2018,10,18,12,15,966.0,77.0,1.3,26.05,736.5,843.16,615.51
2018,10,18,12,30,964.0,77.0,1.2,26.2,730.0,796.92,584.33
2018,10,18,12,45,960.0,76.5,1.15,26.35,715.0,746.03,549.5
2018,10,18,13,0,956.0,76.0,1.1,26.5,700.0,692.81,510.97
2018,10,18,13,15,949.5,74.5,1.05,26.5,677.0,635.04,468.56
2018,10,18,13,30,943.0,73.0,1.0,26.5,654.0,575.71,423.73
2018,10,18,13,45,933.0,72.0,0.95,26.5,624.0,513.89,375.6
2018,10,18,14,0,923.0,71.0,0.9,26.5,594.0,451.42,325.33
2018,10,18,14,15,909.5,69.0,0.85,26.3,557.0,386.44,271.93
2018,10,18,14,30,896.0,67.0,0.8,26.1,520.0,321.81,217.52
2018,10,18,14,45,876.5,65.5,0.8,25.9,478.0,256.85,163.08
2018,10,18,15,0,857.0,64.0,0.8,25.7,436.0,193.47,112.18
2018,10,18,15,15,829.5,61.0,0.8,25.7,389.0,125.75,65.19
2018,10,18,15,30,802.0,58.0,0.8,25.7,342.0,64.98,39.61
2018,10,18,15,45,761.0,54.5,0.85,24.75,292.0,50.6,37.94
2018,10,18,16,0,720.0,51.0,0.9,23.8,242.0,47.2,35.2
2018,10,18,16,15,654.5,46.0,0.9,22.6,192.0,42.38,31.09
2018,10,18,16,30,589.0,41.0,0.9,21.4,142.0,37.66,26.86
2018,10,18,16,45,475.0,33.0,0.95,20.15,97.0,27.72,17.87
2018,10,18,17,0,361.0,25.0,1.0,18.9,52.0,20.94,9.28
2018,10,18,17,15,194.5,14.0,1.05,18.15,27.0,11.02,0.0
2018,10,18,17,30,28.0,3.0,1.1,17.4,2.0,0.0,0.0
2018,10,18,17,45,14.0,1.5,1.1,16.6,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,6,15,92.0,9.0,1.05,12.8,12.0,0.0,0.0
2018,10,19,6,30,184.0,18.0,1.0,13.3,24.0,146.97,0.0
2018,10,19,6,45,331.5,28.0,0.95,13.8,62.5,337.88,249.66
2018,10,19,7,0,479.0,38.0,0.9,14.3,101.0,484.26,386.17
2018,10,19,7,15,561.5,44.5,1.1,15.1,149.5,579.88,464.67
2018,10,19,7,30,644.0,51.0,1.3,15.9,198.0,671.37,535.61
2018,10,19,7,45,695.0,55.5,1.5,16.75,247.5,743.77,588.84
2018,10,19,8,0,746.0,60.0,1.7,17.6,297.0,815.93,639.43
2018,10,19,8,15,780.0,63.0,1.8,18.55,345.0,869.05,673.39
2018,10,19,8,30,814.0,66.0,1.9,19.5,393.0,920.22,704.94
2018,10,19,8,45,838.0,68.5,1.95,20.4,437.5,958.35,726.36
2018,10,19,9,0,862.0,71.0,2.0,21.3,482.0,981.35,737.37
2018,10,19,9,15,880.0,72.5,2.0,22.15,521.0,1005.45,748.66
2018,10,19,9,30,898.0,74.0,2.0,23.0,560.0,1026.01,757.53
2018,10,19,9,45,911.5,75.0,2.05,23.85,593.0,1037.51,761.23
2018,10,19,10,0,925.0,76.0,2.1,24.7,626.0,1045.02,762.6
2018,10,19,10,15,933.5,76.5,2.1,25.25,651.5,1042.75,758.17
2018,10,19,10,30,942.0,77.0,2.1,25.8,677.0,1036.34,751.44
2018,10,19,10,45,947.0,78.0,2.1,26.4,695.0,1022.97,740.37
2018,10,19,11,0,952.0,79.0,2.1,27.0,713.0,1005.51,726.99
2018,10,19,11,15,955.0,79.5,2.05,27.35,723.0,981.58,709.82
2018,10,19,11,30,958.0,80.0,2.0,27.7,733.0,953.79,690.41
2018,10,19,11,45,958.5,80.0,1.9,28.05,734.5,919.53,666.43
2018,10,19,12,0,959.0,80.0,1.8,28.4,736.0,881.81,640.37
2018,10,19,12,15,956.5,80.0,1.7,28.55,729.0,838.45,611.18
2018,10,19,12,30,954.0,80.0,1.6,28.7,722.0,792.21,580.06
2018,10,19,12,45,948.5,80.0,1.45,28.8,706.5,741.23,544.15
2018,10,19,13,0,943.0,80.0,1.3,28.9,691.0,688.06,504.92
2018,10,19,13,15,936.0,79.0,1.2,28.85,668.5,631.11,462.92
2018,10,19,13,30,929.0,78.0,1.1,28.8,646.0,572.67,418.66
2018,10,19,13,45,919.0,76.5,0.95,28.7,616.0,511.12,370.58
2018,10,19,14,0,909.0,75.0,0.8,28.6,586.0,448.95,320.59
2018,10,19,14,15,894.5,73.0,0.8,28.35,549.0,384.42,268.42
2018,10,19,14,30,880.0,71.0,0.8,28.1,512.0,320.37,215.25
2018,10,19,14,45,860.0,69.0,0.8,27.9,470.0,255.83,161.66
2018,10,19,15,0,840.0,67.0,0.8,27.7,428.0,189.48,108.94
2018,10,19,15,15,811.0,64.0,0.8,27.7,381.0,126.35,65.84
2018,10,19,15,30,782.0,61.0,0.8,27.7,334.0,66.74,40.89
2018,10,19,15,45,739.5,57.0,0.85,26.6,284.5,52.29,39.06
2018,10,19,16,0,697.0,53.0,0.9,25.5,235.0,48.58,36.09
2018,10,19,16,15,628.5,47.5,0.95,24.3,185.5,43.41,31.71
2018,10,19,16,30,560.0,42.0,1.0,23.1,136.0,35.32,24.6
2018,10,19,16,45,441.5,33.5,1.05,21.85,92.0,27.99,17.85
2018,10,19,17,0,323.0,25.0,1.1,20.6,48.0,20.88,8.13
2018,10,19,17,15,172.5,14.0,1.1,19.9,25.0,11.02,0.0
2018,10,19,17,30,22.0,3.0,1.1,19.2,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.15,18.55,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
