Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,1,30,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,12.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,11.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.65,10.8,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.5,4.7,10.85,1.5,0.0,0.0
2018,11,29,7,0,0.0,3.0,4.7,10.9,3.0,2.36,0.0
2018,11,29,7,15,1.5,14.0,4.8,11.0,14.0,11.91,0.0
2018,11,29,7,30,3.0,25.0,4.9,11.1,25.0,23.97,13.18
2018,11,29,7,45,20.5,30.5,5.0,11.2,34.0,46.12,34.1
2018,11,29,8,0,38.0,36.0,5.1,11.3,43.0,79.23,63.89
2018,11,29,8,15,21.5,26.5,5.25,11.4,30.5,40.78,30.66
2018,11,29,8,30,5.0,17.0,5.4,11.5,18.0,18.08,10.31
2018,11,29,8,45,2.5,15.0,5.6,11.6,15.5,13.8,6.47
2018,11,29,9,0,0.0,13.0,5.8,11.7,13.0,9.88,2.92
2018,11,29,9,15,0.0,19.5,5.9,11.75,19.5,14.84,7.21
2018,11,29,9,30,0.0,26.0,6.0,11.8,26.0,19.82,11.48
2018,11,29,9,45,17.5,48.5,6.05,11.8,56.0,56.73,44.12
2018,11,29,10,0,35.0,71.0,6.1,11.8,86.0,94.79,77.37
2018,11,29,10,15,43.0,95.5,6.0,11.8,115.0,126.12,104.09
2018,11,29,10,30,51.0,120.0,5.9,11.8,144.0,157.74,130.81
2018,11,29,10,45,31.5,88.0,5.85,11.75,103.0,105.31,85.57
2018,11,29,11,0,12.0,56.0,5.8,11.7,62.0,57.03,43.66
2018,11,29,11,15,16.0,69.0,5.55,11.7,77.0,71.75,56.3
2018,11,29,11,30,20.0,82.0,5.3,11.7,92.0,86.3,68.71
2018,11,29,11,45,72.0,117.5,5.1,11.65,155.0,176.04,145.98
2018,11,29,12,0,124.0,153.0,4.9,11.6,218.0,250.5,208.93
2018,11,29,12,15,78.5,123.0,4.85,11.6,164.0,178.39,147.51
2018,11,29,12,30,33.0,93.0,4.8,11.6,110.0,101.34,81.53
2018,11,29,12,45,41.0,115.5,4.75,11.6,136.0,125.07,101.68
2018,11,29,13,0,49.0,138.0,4.7,11.6,162.0,148.06,120.99
2018,11,29,13,15,39.5,119.0,4.7,11.55,138.0,122.16,98.96
2018,11,29,13,30,30.0,100.0,4.7,11.5,114.0,97.89,78.29
2018,11,29,13,45,32.0,97.0,4.65,11.5,111.0,94.21,75.09
2018,11,29,14,0,34.0,94.0,4.6,11.5,108.0,90.28,71.6
2018,11,29,14,15,46.0,71.5,4.5,11.45,89.0,77.97,60.72
2018,11,29,14,30,58.0,49.0,4.4,11.4,70.0,59.1,43.87
2018,11,29,14,45,93.0,67.0,4.25,11.35,96.5,78.33,58.64
2018,11,29,15,0,128.0,85.0,4.1,11.3,123.0,92.0,68.2
2018,11,29,15,15,158.0,83.0,4.1,11.3,122.5,85.24,60.96
2018,11,29,15,30,188.0,81.0,4.1,11.3,122.0,71.96,50.5
2018,11,29,15,45,195.0,64.5,3.65,11.0,99.0,47.24,36.7
2018,11,29,16,0,202.0,48.0,3.2,10.7,76.0,35.72,25.95
2018,11,29,16,15,135.0,33.0,3.15,10.55,49.0,24.79,15.22
2018,11,29,16,30,68.0,18.0,3.1,10.4,22.0,13.69,0.0
2018,11,29,16,45,34.0,9.0,3.05,10.25,11.0,7.08,0.0
2018,11,29,17,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,9.25,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,9.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.25,9.15,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,6,45,8.5,2.0,2.8,8.35,2.0,0.0,0.0
2018,11,30,7,0,17.0,4.0,2.8,8.4,4.0,16.39,0.0
2018,11,30,7,15,139.5,18.0,3.0,8.7,29.0,127.33,0.0
2018,11,30,7,30,262.0,32.0,3.2,9.0,54.0,313.25,239.49
2018,11,30,7,45,320.0,42.5,3.45,9.3,85.5,386.73,321.96
2018,11,30,8,0,378.0,53.0,3.7,9.6,117.0,460.4,388.4
2018,11,30,8,15,398.5,65.0,3.85,9.85,149.0,498.12,422.37
2018,11,30,8,30,419.0,77.0,4.0,10.1,181.0,538.4,456.56
2018,11,30,8,45,495.0,81.0,4.15,10.4,224.5,627.64,528.42
2018,11,30,9,0,571.0,85.0,4.3,10.7,268.0,711.37,593.61
2018,11,30,9,15,571.5,95.5,4.35,11.0,296.5,727.36,604.31
2018,11,30,9,30,572.0,106.0,4.4,11.3,325.0,740.53,612.95
2018,11,30,9,45,517.0,126.0,4.45,11.65,336.0,698.9,579.03
2018,11,30,10,0,462.0,146.0,4.5,12.0,347.0,664.24,550.52
2018,11,30,10,15,569.5,132.0,4.5,12.2,393.5,753.08,618.18
2018,11,30,10,30,677.0,118.0,4.5,12.4,440.0,830.81,675.03
2018,11,30,10,45,747.5,105.5,4.5,12.65,472.5,867.83,700.59
2018,11,30,11,0,818.0,93.0,4.5,12.9,505.0,893.29,717.75
2018,11,30,11,15,776.5,104.0,4.55,13.0,501.5,851.93,686.58
2018,11,30,11,30,735.0,115.0,4.6,13.1,498.0,803.75,650.63
2018,11,30,11,45,762.0,108.0,4.65,13.25,506.5,791.39,641.39
2018,11,30,12,0,789.0,101.0,4.7,13.4,515.0,770.54,625.65
2018,11,30,12,15,759.0,108.0,4.7,13.4,503.0,725.9,591.99
2018,11,30,12,30,729.0,115.0,4.7,13.4,491.0,676.55,553.22
2018,11,30,12,45,577.0,144.5,4.75,13.4,437.5,565.89,464.38
2018,11,30,13,0,425.0,174.0,4.8,13.4,384.0,459.46,377.68
2018,11,30,13,15,423.0,160.5,4.8,13.3,362.5,419.27,344.79
2018,11,30,13,30,421.0,147.0,4.8,13.2,341.0,378.67,310.66
2018,11,30,13,45,307.0,146.5,4.75,13.1,283.5,285.73,233.29
2018,11,30,14,0,193.0,146.0,4.7,13.0,226.0,216.63,175.5
2018,11,30,14,15,311.5,112.0,4.6,12.8,229.5,222.94,177.51
2018,11,30,14,30,430.0,78.0,4.5,12.6,233.0,211.41,162.14
2018,11,30,14,45,470.0,75.5,4.4,12.4,228.0,189.36,138.56
2018,11,30,15,0,510.0,73.0,4.3,12.2,223.0,162.03,110.76
2018,11,30,15,15,490.5,62.0,4.3,12.2,188.5,115.06,71.39
2018,11,30,15,30,471.0,51.0,4.3,12.2,154.0,70.64,40.07
2018,11,30,15,45,356.0,45.5,3.55,11.3,113.5,36.49,27.05
2018,11,30,16,0,241.0,40.0,2.8,10.4,73.0,30.3,21.2
2018,11,30,16,15,238.5,30.5,2.5,9.8,53.0,23.34,14.02
2018,11,30,16,30,236.0,21.0,2.2,9.2,33.0,17.46,0.0
2018,11,30,16,45,118.0,10.5,1.9,8.6,16.5,8.26,0.0
2018,11,30,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,1.9,8.55,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,2.0,8.7,2.0,1.57,0.0
2018,12,1,7,15,51.5,11.5,2.2,8.9,15.5,50.76,0.0
2018,12,1,7,30,99.0,21.0,2.4,9.1,29.0,153.65,113.5
2018,12,1,7,45,147.0,30.5,2.65,9.3,50.5,211.2,175.7
2018,12,1,8,0,195.0,40.0,2.9,9.5,72.0,268.65,228.69
2018,12,1,8,15,212.0,39.5,3.0,9.65,83.5,281.09,241.65
2018,12,1,8,30,229.0,39.0,3.1,9.8,95.0,295.27,254.73
2018,12,1,8,45,115.0,41.5,3.25,9.95,69.5,169.63,145.94
2018,12,1,9,0,1.0,44.0,3.4,10.1,44.0,34.59,24.53
2018,12,1,9,15,1.0,43.0,3.55,10.15,43.0,33.83,23.88
2018,12,1,9,30,1.0,42.0,3.7,10.2,42.0,33.07,23.16
2018,12,1,9,45,0.5,42.0,3.85,10.3,42.0,32.59,22.66
2018,12,1,10,0,0.0,42.0,4.0,10.4,42.0,32.11,22.15
2018,12,1,10,15,0.5,63.0,4.2,10.5,63.0,48.79,36.47
2018,12,1,10,30,1.0,84.0,4.4,10.6,84.0,65.62,50.81
2018,12,1,10,45,0.5,71.0,4.55,10.65,71.0,54.98,41.61
2018,12,1,11,0,0.0,58.0,4.7,10.7,58.0,44.47,32.55
2018,12,1,11,15,19.5,99.0,4.75,10.75,109.0,102.79,83.03
2018,12,1,11,30,39.0,140.0,4.8,10.8,160.0,158.9,130.87
2018,12,1,11,45,29.0,136.0,4.8,10.8,151.0,144.19,117.96
2018,12,1,12,0,19.0,132.0,4.8,10.8,142.0,130.29,105.85
2018,12,1,12,15,9.5,101.0,4.85,10.85,106.0,85.83,67.95
2018,12,1,12,30,0.0,70.0,4.9,10.9,70.0,53.75,40.39
2018,12,1,12,45,14.0,119.0,4.9,10.95,126.0,103.12,82.75
2018,12,1,13,0,28.0,168.0,4.9,11.0,182.0,163.28,133.63
2018,12,1,13,15,46.5,178.0,4.95,11.05,200.0,180.9,148.56
2018,12,1,13,30,65.0,188.0,5.0,11.1,218.0,196.26,161.41
2018,12,1,13,45,44.0,141.5,5.0,11.15,161.5,138.84,112.95
2018,12,1,14,0,23.0,95.0,5.0,11.2,105.0,86.64,68.66
2018,12,1,14,15,14.5,74.5,4.9,11.05,80.5,64.85,50.11
2018,12,1,14,30,6.0,54.0,4.8,10.9,56.0,43.17,31.63
2018,12,1,14,45,181.0,45.5,4.7,10.75,98.5,88.02,63.99
2018,12,1,15,0,356.0,37.0,4.6,10.6,141.0,102.32,67.37
2018,12,1,15,15,468.5,42.5,4.6,10.6,158.0,96.78,57.14
2018,12,1,15,30,581.0,48.0,4.6,10.6,175.0,76.25,41.24
2018,12,1,15,45,516.5,45.5,3.95,9.8,140.0,37.72,28.32
2018,12,1,16,0,452.0,43.0,3.3,9.0,105.0,35.73,26.13
2018,12,1,16,15,310.5,33.0,3.1,8.7,68.5,27.31,17.39
2018,12,1,16,30,169.0,23.0,2.9,8.4,32.0,17.46,0.0
2018,12,1,16,45,84.5,11.5,2.7,8.1,16.0,9.05,0.0
2018,12,1,17,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,2,6,45,29.0,3.5,1.1,4.6,3.0,0.0,0.0
2018,12,2,7,0,58.0,7.0,1.0,4.6,6.0,0.0,0.0
2018,12,2,7,15,224.0,17.5,1.1,5.0,32.5,194.93,0.0
2018,12,2,7,30,390.0,28.0,1.2,5.4,59.0,414.26,302.18
2018,12,2,7,45,497.0,34.5,1.25,5.8,99.5,532.97,433.83
2018,12,2,8,0,604.0,41.0,1.3,6.2,140.0,638.2,522.95
2018,12,2,8,15,667.0,45.0,1.35,6.55,183.0,715.92,585.6
2018,12,2,8,30,730.0,49.0,1.4,6.9,226.0,792.73,644.2
2018,12,2,8,45,771.0,51.5,1.45,7.2,267.5,845.4,682.54
2018,12,2,9,0,812.0,54.0,1.5,7.5,309.0,895.85,717.86
2018,12,2,9,15,838.0,56.5,1.5,7.85,346.5,929.06,738.97
2018,12,2,9,30,864.0,59.0,1.5,8.2,384.0,947.94,749.62
2018,12,2,9,45,882.0,60.0,1.5,8.5,415.5,964.36,758.64
2018,12,2,10,0,900.0,61.0,1.5,8.8,447.0,977.3,765.2
2018,12,2,10,15,912.0,62.0,1.5,9.1,472.0,980.68,765.27
2018,12,2,10,30,924.0,63.0,1.5,9.4,497.0,980.26,762.99
2018,12,2,10,45,932.0,63.5,1.5,9.7,515.0,971.48,755.21
2018,12,2,11,0,940.0,64.0,1.5,10.0,533.0,958.88,745.1
2018,12,2,11,15,944.0,64.0,1.5,10.35,543.0,938.18,729.53
2018,12,2,11,30,948.0,64.0,1.5,10.7,553.0,913.87,711.7
2018,12,2,11,45,949.5,64.0,1.55,11.05,556.0,883.9,690.76
2018,12,2,12,0,951.0,64.0,1.6,11.4,559.0,850.62,667.51
2018,12,2,12,15,948.5,63.5,1.65,11.5,553.0,810.48,639.88
2018,12,2,12,30,946.0,63.0,1.7,11.6,547.0,767.64,610.09
2018,12,2,12,45,941.0,62.5,1.8,11.75,534.0,720.55,576.84
2018,12,2,13,0,936.0,62.0,1.9,11.9,521.0,671.35,539.02
2018,12,2,13,15,927.0,61.0,1.9,11.9,500.5,617.35,496.04
2018,12,2,13,30,918.0,60.0,1.9,11.9,480.0,562.1,450.82
2018,12,2,13,45,836.0,71.0,1.9,11.85,436.5,485.51,387.88
2018,12,2,14,0,754.0,82.0,1.9,11.8,393.0,411.95,326.32
2018,12,2,14,15,585.5,100.5,1.85,11.65,330.5,319.9,250.59
2018,12,2,14,30,417.0,119.0,1.8,11.5,268.0,240.2,185.64
2018,12,2,14,45,453.5,100.5,1.75,11.4,246.5,204.36,151.48
2018,12,2,15,0,490.0,82.0,1.7,11.3,225.0,167.91,116.54
2018,12,2,15,15,409.0,77.5,1.7,11.3,184.5,116.3,75.99
2018,12,2,15,30,328.0,73.0,1.7,11.3,144.0,77.85,50.44
2018,12,2,15,45,275.0,60.5,1.3,10.25,111.0,44.91,34.72
2018,12,2,16,0,222.0,48.0,0.9,9.2,78.0,35.83,26.24
2018,12,2,16,15,156.0,33.0,0.9,8.8,50.5,24.8,15.27
2018,12,2,16,30,90.0,18.0,0.9,8.4,23.0,13.64,0.0
2018,12,2,16,45,45.0,9.0,0.95,8.0,11.5,7.08,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,45,33.5,3.0,1.2,3.15,2.5,0.0,0.0
2018,12,3,7,0,67.0,6.0,1.2,3.2,5.0,0.0,0.0
2018,12,3,7,15,237.5,15.5,1.3,4.0,30.5,203.98,0.0
2018,12,3,7,30,408.0,25.0,1.4,4.8,56.0,409.87,292.0
2018,12,3,7,45,507.5,31.5,1.5,5.55,95.5,525.85,429.07
2018,12,3,8,0,607.0,38.0,1.6,6.3,135.0,637.27,523.89
2018,12,3,8,15,667.0,42.5,1.75,6.95,178.0,712.16,585.27
2018,12,3,8,30,727.0,47.0,1.9,7.6,221.0,786.55,643.1
2018,12,3,8,45,765.0,50.0,2.05,8.25,262.0,836.88,680.46
2018,12,3,9,0,803.0,53.0,2.2,8.9,303.0,885.06,714.84
2018,12,3,9,15,828.5,55.0,2.2,9.45,339.5,906.09,727.27
2018,12,3,9,30,854.0,57.0,2.2,10.0,376.0,934.68,744.85
2018,12,3,9,45,872.0,58.5,2.2,10.5,407.5,951.96,754.09
2018,12,3,10,0,890.0,60.0,2.2,11.0,439.0,965.78,760.91
2018,12,3,10,15,884.0,64.0,2.2,11.35,458.5,956.13,751.77
2018,12,3,10,30,878.0,68.0,2.2,11.7,478.0,942.94,740.59
2018,12,3,10,45,868.0,72.5,2.2,12.0,490.5,923.21,725.16
2018,12,3,11,0,858.0,77.0,2.2,12.3,503.0,910.79,715.11
2018,12,3,11,15,899.0,70.0,2.2,12.4,524.5,905.73,710.85
2018,12,3,11,30,940.0,63.0,2.2,12.5,546.0,905.94,710.41
2018,12,3,11,45,941.0,63.5,2.2,12.65,549.0,876.56,689.08
2018,12,3,12,0,942.0,64.0,2.2,12.8,552.0,843.92,665.75
2018,12,3,12,15,939.0,64.0,2.15,12.75,546.5,804.45,637.57
2018,12,3,12,30,936.0,64.0,2.1,12.7,541.0,762.31,607.39
2018,12,3,12,45,899.0,70.0,2.05,12.7,519.5,701.33,562.35
2018,12,3,13,0,862.0,76.0,2.0,12.7,498.0,645.76,518.6
2018,12,3,13,15,709.5,106.0,1.95,12.7,444.0,543.61,437.87
2018,12,3,13,30,557.0,136.0,1.9,12.7,390.0,443.17,357.64
2018,12,3,13,45,453.0,135.5,1.85,12.7,334.5,358.27,288.81
2018,12,3,14,0,349.0,135.0,1.8,12.7,279.0,283.7,227.5
2018,12,3,14,15,233.5,140.0,1.65,12.55,233.0,213.14,169.61
2018,12,3,14,30,118.0,145.0,1.5,12.4,187.0,158.77,125.93
2018,12,3,14,45,120.5,131.0,1.4,12.3,170.0,137.87,107.6
2018,12,3,15,0,123.0,117.0,1.3,12.2,153.0,116.9,89.12
2018,12,3,15,15,114.0,100.0,1.3,12.2,129.5,92.18,68.4
2018,12,3,15,30,105.0,83.0,1.3,12.2,106.0,69.04,50.08
2018,12,3,15,45,151.5,65.0,1.1,11.15,90.0,47.17,36.61
2018,12,3,16,0,198.0,47.0,0.9,10.1,74.0,34.99,25.38
2018,12,3,16,15,136.0,32.5,0.95,9.75,48.0,24.36,14.8
2018,12,3,16,30,74.0,18.0,1.0,9.4,22.0,13.68,0.0
2018,12,3,16,45,37.0,9.0,1.05,9.05,11.0,7.08,0.0
2018,12,3,17,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,4,7,15,1.0,3.0,2.5,6.55,3.0,3.17,0.0
2018,12,4,7,30,2.0,6.0,2.7,7.0,6.0,6.37,0.0
2018,12,4,7,45,1.0,6.5,2.9,7.45,6.5,5.79,0.0
2018,12,4,8,0,0.0,7.0,3.1,7.9,7.0,5.3,0.0
2018,12,4,8,15,0.0,8.5,3.3,8.5,8.5,6.44,0.0
2018,12,4,8,30,0.0,10.0,3.5,9.1,10.0,7.58,0.99
2018,12,4,8,45,0.0,14.0,3.65,9.7,14.0,10.63,3.66
2018,12,4,9,0,0.0,18.0,3.8,10.3,18.0,13.69,6.3
2018,12,4,9,15,0.0,50.0,4.05,10.9,50.0,38.24,27.58
2018,12,4,9,30,0.0,82.0,4.3,11.5,82.0,64.83,50.32
2018,12,4,9,45,0.0,90.0,4.55,12.1,90.0,71.61,55.87
2018,12,4,10,0,0.0,98.0,4.8,12.7,98.0,78.41,61.41
2018,12,4,10,15,0.0,104.5,4.9,13.05,104.5,83.8,65.77
2018,12,4,10,30,0.0,111.0,5.0,13.4,111.0,89.22,70.14
2018,12,4,10,45,0.0,116.5,5.05,13.7,116.5,93.72,73.75
2018,12,4,11,0,0.0,122.0,5.1,14.0,122.0,98.25,77.37
2018,12,4,11,15,0.0,125.5,4.9,14.0,125.5,100.95,79.56
2018,12,4,11,30,0.0,129.0,4.7,14.0,129.0,103.69,81.79
2018,12,4,11,45,3.5,139.5,4.5,14.0,141.5,115.74,91.94
2018,12,4,12,0,7.0,150.0,4.3,14.0,154.0,127.55,101.85
2018,12,4,12,15,14.5,171.5,3.8,13.75,179.0,152.33,122.66
2018,12,4,12,30,22.0,193.0,3.3,13.5,204.0,176.62,142.91
2018,12,4,12,45,20.5,187.5,2.8,13.2,197.5,168.68,136.36
2018,12,4,13,0,19.0,182.0,2.3,12.9,191.0,161.03,130.11
2018,12,4,13,15,16.0,173.5,2.25,12.8,181.0,150.09,121.11
2018,12,4,13,30,13.0,165.0,2.2,12.7,171.0,139.63,112.52
2018,12,4,13,45,9.0,141.0,2.2,12.6,145.0,115.97,92.9
2018,12,4,14,0,5.0,117.0,2.2,12.5,119.0,93.53,74.2
2018,12,4,14,15,2.5,96.5,2.25,12.35,97.5,75.59,59.18
2018,12,4,14,30,0.0,76.0,2.3,12.2,76.0,58.4,44.7
2018,12,4,14,45,0.0,74.5,2.35,12.0,74.5,57.17,43.76
2018,12,4,15,0,0.0,73.0,2.4,11.8,73.0,55.85,42.69
2018,12,4,15,15,0.0,69.0,2.4,11.8,69.0,52.48,39.75
2018,12,4,15,30,0.0,65.0,2.4,11.8,65.0,48.84,36.48
2018,12,4,15,45,0.0,50.5,2.45,10.95,50.5,37.78,28.25
2018,12,4,16,0,0.0,36.0,2.5,10.1,36.0,27.24,18.49
2018,12,4,16,15,8.0,24.0,2.6,9.9,24.5,18.5,9.83
2018,12,4,16,30,16.0,12.0,2.7,9.7,13.0,9.48,0.0
2018,12,4,16,45,8.0,6.0,2.85,9.5,6.5,4.72,0.0
2018,12,4,17,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.2,9.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.45,9.15,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.35,9.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,5,7,15,0.0,4.0,2.3,8.95,4.0,3.15,0.0
2018,12,5,7,30,0.0,8.0,2.4,9.2,8.0,6.06,0.0
2018,12,5,7,45,0.0,14.0,2.5,9.4,14.0,10.63,3.25
2018,12,5,8,0,0.0,20.0,2.6,9.6,20.0,15.21,7.42
2018,12,5,8,15,8.0,34.0,2.65,9.85,36.0,33.31,23.65
2018,12,5,8,30,16.0,48.0,2.7,10.1,52.0,57.31,45.0
2018,12,5,8,45,83.5,80.5,2.7,10.3,105.5,179.05,152.38
2018,12,5,9,0,151.0,113.0,2.7,10.5,159.0,288.15,245.73
2018,12,5,9,15,129.0,122.5,2.7,10.7,165.0,275.08,233.16
2018,12,5,9,30,107.0,132.0,2.7,10.9,171.0,261.65,220.59
2018,12,5,9,45,225.5,142.5,2.7,11.1,234.5,409.53,344.49
2018,12,5,10,0,344.0,153.0,2.7,11.3,298.0,533.64,444.28
2018,12,5,10,15,344.0,157.5,2.65,11.45,309.5,532.25,441.11
2018,12,5,10,30,344.0,162.0,2.6,11.6,321.0,529.64,437.82
2018,12,5,10,45,184.0,168.5,2.55,11.75,254.0,355.93,295.45
2018,12,5,11,0,24.0,175.0,2.5,11.9,187.0,172.35,140.25
2018,12,5,11,15,12.0,139.0,2.45,12.0,145.0,124.35,100.1
2018,12,5,11,30,0.0,103.0,2.4,12.1,103.0,80.64,62.9
2018,12,5,11,45,0.0,99.0,2.4,12.2,99.0,77.08,59.91
2018,12,5,12,0,0.0,95.0,2.4,12.3,95.0,73.63,56.97
2018,12,5,12,15,39.5,127.5,2.35,12.3,147.5,140.57,114.43
2018,12,5,12,30,79.0,160.0,2.3,12.3,200.0,198.33,163.0
2018,12,5,12,45,122.5,183.0,2.25,12.3,243.5,259.88,213.71
2018,12,5,13,0,166.0,206.0,2.2,12.3,287.0,302.35,247.98
2018,12,5,13,15,117.5,178.5,2.15,12.2,234.5,235.49,192.73
2018,12,5,13,30,69.0,151.0,2.1,12.1,182.0,164.96,134.21
2018,12,5,13,45,48.5,151.5,2.1,12.0,172.5,150.71,122.23
2018,12,5,14,0,28.0,152.0,2.1,11.9,163.0,138.48,112.01
2018,12,5,14,15,16.0,121.0,2.0,11.75,127.0,100.39,80.12
2018,12,5,14,30,4.0,90.0,1.9,11.6,91.0,70.65,55.17
2018,12,5,14,45,6.0,87.0,1.85,11.4,88.5,68.38,53.28
2018,12,5,15,0,8.0,84.0,1.8,11.2,86.0,65.75,50.96
2018,12,5,15,15,4.0,68.0,1.8,11.2,69.0,52.28,39.5
2018,12,5,15,30,0.0,52.0,1.8,11.2,52.0,39.61,28.63
2018,12,5,15,45,0.0,41.0,1.6,10.6,41.0,31.3,22.5
2018,12,5,16,0,0.0,30.0,1.4,10.0,30.0,22.92,14.69
2018,12,5,16,15,4.5,20.5,1.4,9.8,20.5,15.65,7.46
2018,12,5,16,30,9.0,11.0,1.4,9.6,11.0,8.65,0.0
2018,12,5,16,45,4.5,5.5,1.4,9.35,5.5,4.33,0.0
2018,12,5,17,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,6,6,45,12.5,1.5,1.55,5.6,1.0,0.0,0.0
2018,12,6,7,0,25.0,3.0,1.6,5.6,2.0,0.0,0.0
2018,12,6,7,15,174.5,14.0,1.75,5.95,24.5,151.28,0.0
2018,12,6,7,30,324.0,25.0,1.9,6.3,47.0,346.31,217.48
2018,12,6,7,45,400.5,33.5,2.1,6.6,81.0,445.74,364.46
2018,12,6,8,0,477.0,42.0,2.3,6.9,115.0,534.37,445.64
2018,12,6,8,15,551.0,47.0,2.35,7.3,156.0,618.49,516.42
2018,12,6,8,30,625.0,52.0,2.4,7.7,197.0,703.54,584.28
2018,12,6,8,45,685.0,54.5,2.5,8.15,240.0,764.52,631.01
2018,12,6,9,0,745.0,57.0,2.6,8.6,283.0,832.75,681.42
2018,12,6,9,15,771.5,60.0,2.6,9.15,319.0,866.95,704.02
2018,12,6,9,30,798.0,63.0,2.6,9.7,355.0,898.24,724.06
2018,12,6,9,45,815.0,65.5,2.65,10.25,385.5,916.31,734.56
2018,12,6,10,0,832.0,68.0,2.7,10.8,416.0,930.93,742.58
2018,12,6,10,15,748.5,88.0,2.6,11.25,415.0,873.39,697.78
2018,12,6,10,30,665.0,108.0,2.5,11.7,414.0,807.26,647.34
2018,12,6,10,45,595.5,130.0,2.4,12.15,412.0,753.47,605.86
2018,12,6,11,0,526.0,152.0,2.3,12.6,410.0,689.68,556.72
2018,12,6,11,15,482.5,162.5,2.15,12.8,403.0,646.32,521.84
2018,12,6,11,30,439.0,173.0,2.0,13.0,396.0,602.72,486.57
2018,12,6,11,45,479.5,166.0,1.85,13.25,410.5,611.1,492.17
2018,12,6,12,0,520.0,159.0,1.7,13.5,425.0,615.29,493.98
2018,12,6,12,15,396.5,165.0,1.7,13.55,367.0,502.8,406.38
2018,12,6,12,30,273.0,171.0,1.7,13.6,309.0,380.68,310.13
2018,12,6,12,45,331.0,175.0,1.65,13.7,338.0,409.1,332.98
2018,12,6,13,0,389.0,179.0,1.6,13.8,367.0,445.23,359.96
2018,12,6,13,15,292.0,173.5,1.6,13.75,311.5,345.71,280.32
2018,12,6,13,30,195.0,168.0,1.6,13.7,256.0,258.9,210.08
2018,12,6,13,45,165.0,153.0,1.6,13.7,224.5,217.53,175.99
2018,12,6,14,0,135.0,138.0,1.6,13.7,193.0,179.69,144.38
2018,12,6,14,15,404.5,105.0,1.55,13.55,251.5,255.44,201.3
2018,12,6,14,30,674.0,72.0,1.5,13.4,310.0,287.95,217.02
2018,12,6,14,45,698.0,65.0,1.5,13.25,288.0,245.51,175.89
2018,12,6,15,0,722.0,58.0,1.5,13.1,266.0,198.67,131.65
2018,12,6,15,15,656.0,55.0,1.5,13.1,222.5,140.0,84.18
2018,12,6,15,30,590.0,52.0,1.5,13.1,179.0,86.47,47.27
2018,12,6,15,45,500.5,45.0,1.1,12.35,136.0,39.65,29.72
2018,12,6,16,0,411.0,38.0,0.7,11.6,93.0,31.38,22.04
2018,12,6,16,15,322.5,29.0,0.65,11.35,62.5,23.98,14.33
2018,12,6,16,30,234.0,20.0,0.6,11.1,32.0,16.61,0.0
2018,12,6,16,45,117.0,10.0,0.6,10.8,16.0,7.87,0.0
2018,12,6,17,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,12,7,6,45,11.0,1.5,0.35,6.45,1.0,0.0,0.0
2018,12,7,7,0,22.0,3.0,0.3,6.4,2.0,0.0,0.0
2018,12,7,7,15,72.0,13.5,0.35,6.7,17.0,68.41,0.0
2018,12,7,7,30,122.0,24.0,0.4,7.0,32.0,174.83,100.88
2018,12,7,7,45,167.5,38.0,0.5,7.25,58.0,248.66,202.1
2018,12,7,8,0,213.0,52.0,0.6,7.5,84.0,308.79,258.06
2018,12,7,8,15,311.5,61.5,0.7,7.9,124.5,412.54,346.2
2018,12,7,8,30,410.0,71.0,0.8,8.3,165.0,520.23,432.6
2018,12,7,8,45,529.5,71.5,0.9,8.7,216.0,646.27,529.15
2018,12,7,9,0,649.0,72.0,1.0,9.1,267.0,767.43,617.54
2018,12,7,9,15,733.5,67.0,1.05,9.7,313.0,838.51,665.63
2018,12,7,9,30,818.0,62.0,1.1,10.3,359.0,916.05,717.21
2018,12,7,9,45,831.0,64.5,1.15,10.9,388.5,930.3,723.98
2018,12,7,10,0,844.0,67.0,1.2,11.5,418.0,941.07,729.17
2018,12,7,10,15,867.5,66.0,1.2,12.05,445.5,942.39,727.28
2018,12,7,10,30,891.0,65.0,1.2,12.6,473.0,951.13,730.65
2018,12,7,10,45,899.5,65.5,1.2,13.15,491.0,943.82,723.2
2018,12,7,11,0,908.0,66.0,1.2,13.7,509.0,932.8,713.66
2018,12,7,11,15,913.0,66.5,1.15,13.95,520.0,914.91,699.66
2018,12,7,11,30,918.0,67.0,1.1,14.2,531.0,893.45,683.51
2018,12,7,11,45,919.0,67.0,1.05,14.5,534.0,864.48,662.33
2018,12,7,12,0,920.0,67.0,1.0,14.8,537.0,832.34,639.18
2018,12,7,12,15,919.5,66.0,0.95,14.95,532.5,794.79,612.72
2018,12,7,12,30,919.0,65.0,0.9,15.1,528.0,754.47,584.34
2018,12,7,12,45,915.5,64.0,0.9,15.25,516.0,709.48,553.03
2018,12,7,13,0,912.0,63.0,0.9,15.4,504.0,662.32,517.52
2018,12,7,13,15,893.0,64.5,0.95,15.4,482.0,606.78,475.6
2018,12,7,13,30,874.0,66.0,1.0,15.4,460.0,550.9,432.07
2018,12,7,13,45,861.0,64.0,1.0,15.45,433.5,494.25,386.06
2018,12,7,14,0,848.0,62.0,1.0,15.5,407.0,437.37,338.32
2018,12,7,14,15,839.5,58.5,1.05,15.3,377.5,380.71,289.58
2018,12,7,14,30,831.0,55.0,1.1,15.1,348.0,323.85,239.05
2018,12,7,14,45,803.0,52.5,1.1,14.9,310.5,262.29,184.32
2018,12,7,15,0,775.0,50.0,1.1,14.7,273.0,203.31,132.24
2018,12,7,15,15,732.5,47.0,1.1,14.7,232.5,144.73,84.05
2018,12,7,15,30,690.0,44.0,1.1,14.7,192.0,91.03,46.87
2018,12,7,15,45,621.5,39.0,0.95,13.5,150.0,40.38,30.22
2018,12,7,16,0,553.0,34.0,0.8,12.3,108.0,31.4,21.98
2018,12,7,16,15,423.0,27.5,0.85,11.85,71.5,25.16,15.25
2018,12,7,16,30,293.0,21.0,0.9,11.4,35.0,17.61,0.0
2018,12,7,16,45,146.5,10.5,0.95,10.95,17.5,8.26,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,0.95,4.35,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,0.9,4.4,2.0,0.0,0.0
2018,12,8,7,15,122.0,12.0,0.95,5.05,18.5,107.21,0.0
2018,12,8,7,30,215.0,21.0,1.0,5.7,35.0,248.08,133.91
2018,12,8,7,45,370.0,31.0,1.0,6.4,76.5,415.75,335.98
2018,12,8,8,0,525.0,41.0,1.0,7.1,118.0,574.97,469.17
2018,12,8,8,15,617.0,43.5,1.05,7.7,162.5,663.58,540.08
2018,12,8,8,30,709.0,46.0,1.1,8.3,207.0,764.88,616.75
2018,12,8,8,45,749.0,49.0,1.2,8.9,247.5,817.08,654.8
2018,12,8,9,0,789.0,52.0,1.3,9.5,288.0,867.25,690.18
2018,12,8,9,15,822.5,54.0,1.3,10.25,326.5,907.24,715.19
2018,12,8,9,30,856.0,56.0,1.3,11.0,365.0,933.19,729.67
2018,12,8,9,45,873.5,57.5,1.35,11.8,396.5,950.38,738.59
2018,12,8,10,0,891.0,59.0,1.4,12.6,428.0,964.15,745.13
2018,12,8,10,15,902.5,60.5,1.4,13.0,453.5,968.45,745.55
2018,12,8,10,30,914.0,62.0,1.4,13.4,479.0,969.0,743.68
2018,12,8,10,45,921.5,63.0,1.4,13.75,497.5,961.25,736.55
2018,12,8,11,0,929.0,64.0,1.4,14.1,516.0,949.73,727.15
2018,12,8,11,15,933.0,64.5,1.35,14.3,526.5,930.62,712.48
2018,12,8,11,30,937.0,65.0,1.3,14.5,537.0,907.92,695.63
2018,12,8,11,45,937.0,66.0,1.25,14.65,540.5,878.95,674.82
2018,12,8,12,0,937.0,67.0,1.2,14.8,544.0,846.76,651.96
2018,12,8,12,15,933.5,67.0,1.15,14.9,539.0,807.57,624.43
2018,12,8,12,30,930.0,67.0,1.1,15.0,534.0,765.76,595.06
2018,12,8,12,45,923.0,67.0,1.05,15.05,521.5,719.1,562.01
2018,12,8,13,0,916.0,67.0,1.0,15.1,509.0,670.51,524.98
2018,12,8,13,15,905.5,66.0,0.95,15.05,488.5,617.03,483.69
2018,12,8,13,30,895.0,65.0,0.9,15.0,468.0,562.46,440.46
2018,12,8,13,45,879.5,64.0,0.85,14.95,441.0,504.61,393.47
2018,12,8,14,0,864.0,63.0,0.8,14.9,414.0,446.71,344.99
2018,12,8,14,15,843.0,61.5,0.7,14.7,381.5,387.29,293.85
2018,12,8,14,30,822.0,60.0,0.6,14.5,349.0,327.42,241.19
2018,12,8,14,45,791.0,57.0,0.55,14.35,311.0,264.99,186.29
2018,12,8,15,0,760.0,54.0,0.5,14.2,273.0,205.54,134.33
2018,12,8,15,15,694.5,52.5,0.5,14.2,229.5,145.88,86.48
2018,12,8,15,30,629.0,51.0,0.5,14.2,186.0,91.28,48.9
2018,12,8,15,45,505.5,46.0,0.35,13.3,139.0,42.86,32.44
2018,12,8,16,0,382.0,41.0,0.2,12.4,92.0,33.7,24.03
2018,12,8,16,15,295.5,31.0,0.25,12.0,61.5,25.58,15.63
2018,12,8,16,30,209.0,21.0,0.3,11.6,31.0,17.43,0.0
2018,12,8,16,45,104.5,10.5,0.4,11.25,15.5,8.26,0.0
2018,12,8,17,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,9,6,45,11.0,1.5,1.0,6.5,1.0,0.0,0.0
2018,12,9,7,0,22.0,3.0,1.0,6.5,2.0,0.0,0.0
2018,12,9,7,15,49.5,12.5,0.95,6.85,14.5,49.44,0.0
2018,12,9,7,30,77.0,22.0,0.9,7.2,27.0,114.95,52.87
2018,12,9,7,45,105.5,37.5,0.85,7.55,49.5,174.95,141.03
2018,12,9,8,0,134.0,53.0,0.8,7.9,72.0,220.6,184.6
2018,12,9,8,15,164.0,68.5,0.95,8.3,100.0,268.37,227.22
2018,12,9,8,30,194.0,84.0,1.1,8.7,128.0,316.7,268.93
2018,12,9,8,45,249.5,96.0,1.25,9.1,163.0,383.75,325.35
2018,12,9,9,0,305.0,108.0,1.4,9.5,198.0,451.79,380.81
2018,12,9,9,15,192.0,123.0,1.4,9.8,182.0,360.46,303.03
2018,12,9,9,30,79.0,138.0,1.4,10.1,166.0,223.77,187.37
2018,12,9,9,45,62.5,149.0,1.4,10.4,172.5,216.78,180.84
2018,12,9,10,0,46.0,160.0,1.4,10.7,179.0,209.83,173.79
2018,12,9,10,15,122.5,173.5,1.4,11.35,228.0,317.54,263.53
2018,12,9,10,30,199.0,187.0,1.4,12.0,277.0,401.91,331.07
2018,12,9,10,45,337.5,178.0,1.4,12.6,338.0,535.12,435.47
2018,12,9,11,0,476.0,169.0,1.4,13.2,399.0,664.08,531.25
