Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,11,15,448.5,179.0,1.45,13.75,399.5,635.25,506.59
2018,12,9,11,30,421.0,189.0,1.5,14.3,400.0,605.49,482.86
2018,12,9,11,45,461.5,180.5,1.5,14.8,413.5,613.01,488.09
2018,12,9,12,0,502.0,172.0,1.5,15.3,427.0,616.38,489.78
2018,12,9,12,15,496.0,172.0,1.5,15.3,422.0,588.4,468.26
2018,12,9,12,30,490.0,172.0,1.5,15.3,417.0,559.21,445.9
2018,12,9,12,45,447.0,177.5,1.5,15.3,397.0,508.91,406.82
2018,12,9,13,0,404.0,183.0,1.5,15.3,377.0,460.7,369.0
2018,12,9,13,15,344.0,184.5,1.45,15.0,345.5,389.27,313.0
2018,12,9,13,30,284.0,186.0,1.4,14.7,314.0,336.6,270.81
2018,12,9,13,45,251.5,177.5,1.35,14.45,286.0,293.39,235.75
2018,12,9,14,0,219.0,169.0,1.3,14.2,258.0,245.29,196.36
2018,12,9,14,15,183.0,155.5,1.2,13.8,226.0,204.4,162.59
2018,12,9,14,30,147.0,142.0,1.1,13.4,194.0,167.8,132.27
2018,12,9,14,45,176.0,125.5,1.0,13.0,181.0,150.16,115.71
2018,12,9,15,0,205.0,109.0,0.9,12.6,168.0,132.55,98.7
2018,12,9,15,15,131.5,95.0,0.9,12.6,130.5,93.07,68.13
2018,12,9,15,30,58.0,81.0,0.9,12.6,93.0,65.0,47.92
2018,12,9,15,45,52.5,65.0,0.9,11.7,74.0,47.95,34.97
2018,12,9,16,0,47.0,49.0,0.9,10.8,55.0,35.75,25.95
2018,12,9,16,15,39.0,33.0,0.9,10.55,37.0,24.5,14.81
2018,12,9,16,30,31.0,17.0,0.9,10.3,19.0,13.02,0.0
2018,12,9,16,45,15.5,8.5,0.9,10.05,9.5,6.69,0.0
2018,12,9,17,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,10,7,15,26.5,10.5,1.35,5.95,12.0,29.43,0.0
2018,12,10,7,30,53.0,21.0,1.4,6.2,24.0,92.26,35.29
2018,12,10,7,45,91.5,36.5,1.45,6.45,47.5,161.42,129.96
2018,12,10,8,0,130.0,52.0,1.5,6.7,71.0,215.66,181.78
2018,12,10,8,15,158.0,68.5,1.6,7.05,98.5,263.46,224.85
2018,12,10,8,30,186.0,85.0,1.7,7.4,126.0,311.42,266.7
2018,12,10,8,45,217.0,99.0,1.75,7.75,156.0,358.08,306.26
2018,12,10,9,0,248.0,113.0,1.8,8.1,186.0,404.88,344.75
2018,12,10,9,15,280.0,125.0,1.9,8.6,217.0,449.29,380.33
2018,12,10,9,30,312.0,137.0,2.0,9.1,248.0,493.07,414.58
2018,12,10,9,45,372.5,140.0,2.05,9.55,284.0,574.68,477.88
2018,12,10,10,0,433.0,143.0,2.1,10.0,320.0,632.51,521.52
2018,12,10,10,15,431.5,152.5,2.2,10.5,338.0,635.71,521.82
2018,12,10,10,30,430.0,162.0,2.3,11.0,356.0,636.81,521.0
2018,12,10,10,45,422.0,170.0,2.4,11.45,367.0,627.98,512.71
2018,12,10,11,0,414.0,178.0,2.5,11.9,378.0,617.37,503.19
2018,12,10,11,15,297.5,199.0,2.5,12.15,344.5,501.98,410.91
2018,12,10,11,30,181.0,220.0,2.5,12.4,311.0,392.66,321.9
2018,12,10,11,45,253.5,211.5,2.55,12.7,339.5,453.42,371.39
2018,12,10,12,0,326.0,203.0,2.6,13.0,368.0,489.35,400.05
2018,12,10,12,15,561.5,147.5,2.55,13.05,429.0,613.58,499.11
2018,12,10,12,30,797.0,92.0,2.5,13.1,490.0,705.54,569.45
2018,12,10,12,45,835.0,80.5,2.5,13.15,489.0,681.91,550.2
2018,12,10,13,0,873.0,69.0,2.5,13.2,488.0,647.45,523.01
2018,12,10,13,15,782.0,86.5,2.5,13.1,451.0,572.22,462.88
2018,12,10,13,30,691.0,104.0,2.5,13.0,414.0,498.68,403.36
2018,12,10,13,45,703.5,94.5,2.45,12.9,394.5,454.82,366.16
2018,12,10,14,0,716.0,85.0,2.4,12.8,375.0,408.51,325.52
2018,12,10,14,15,752.5,72.0,2.4,12.6,355.5,366.22,286.44
2018,12,10,14,30,789.0,59.0,2.4,12.4,336.0,318.95,241.54
2018,12,10,14,45,761.0,56.0,2.35,12.2,300.0,259.29,187.16
2018,12,10,15,0,733.0,53.0,2.3,12.0,264.0,202.27,135.63
2018,12,10,15,15,689.0,49.5,2.3,12.0,224.5,145.4,87.65
2018,12,10,15,30,645.0,46.0,2.3,12.0,185.0,93.61,50.24
2018,12,10,15,45,573.0,41.5,1.85,10.9,144.5,45.75,28.11
2018,12,10,16,0,501.0,37.0,1.4,9.8,104.0,31.07,21.92
2018,12,10,16,15,337.0,28.0,1.35,9.2,66.0,23.19,13.82
2018,12,10,16,30,173.0,19.0,1.3,8.6,28.0,15.6,0.0
2018,12,10,16,45,86.5,9.5,1.2,7.95,14.0,7.47,0.0
2018,12,10,17,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,11,7,15,165.5,10.5,1.0,4.8,20.0,140.3,0.0
2018,12,11,7,30,331.0,21.0,1.0,5.2,40.0,338.55,115.67
2018,12,11,7,45,462.5,28.5,0.95,5.65,79.5,477.58,377.96
2018,12,11,8,0,594.0,36.0,0.9,6.1,119.0,616.87,499.19
2018,12,11,8,15,660.0,40.5,0.95,6.6,161.5,697.47,564.83
2018,12,11,8,30,726.0,45.0,1.0,7.1,204.0,777.53,626.3
2018,12,11,8,45,768.0,47.5,1.05,7.65,245.0,831.35,665.46
2018,12,11,9,0,810.0,50.0,1.1,8.2,286.0,883.1,701.39
2018,12,11,9,15,836.0,52.5,1.35,9.0,323.5,906.16,718.39
2018,12,11,9,30,862.0,55.0,1.6,9.8,361.0,936.61,740.07
2018,12,11,9,45,879.0,57.0,1.9,10.6,393.0,954.35,752.79
2018,12,11,10,0,896.0,59.0,2.2,11.4,425.0,968.63,762.74
2018,12,11,10,15,908.5,60.0,2.3,11.8,450.5,973.46,764.73
2018,12,11,10,30,921.0,61.0,2.4,12.2,476.0,974.54,764.28
2018,12,11,10,45,929.5,62.0,2.55,12.6,495.0,968.0,759.14
2018,12,11,11,0,938.0,63.0,2.7,13.0,514.0,957.62,751.46
2018,12,11,11,15,942.5,63.5,2.75,13.2,525.5,939.13,737.82
2018,12,11,11,30,947.0,64.0,2.8,13.4,537.0,917.0,721.79
2018,12,11,11,45,948.0,64.0,2.9,13.6,540.5,887.69,701.13
2018,12,11,12,0,949.0,64.0,3.0,13.8,544.0,855.1,678.1
2018,12,11,12,15,946.5,63.5,3.0,13.85,539.0,816.04,650.01
2018,12,11,12,30,944.0,63.0,3.0,13.9,534.0,774.26,619.84
2018,12,11,12,45,939.0,62.5,3.05,13.95,522.0,728.2,586.54
2018,12,11,13,0,934.0,62.0,3.1,14.0,510.0,679.99,548.83
2018,12,11,13,15,925.5,61.5,3.1,13.95,491.0,627.76,506.86
2018,12,11,13,30,917.0,61.0,3.1,13.9,472.0,574.17,462.66
2018,12,11,13,45,904.0,59.5,3.05,13.85,445.5,516.15,413.59
2018,12,11,14,0,891.0,58.0,3.0,13.8,419.0,457.79,362.79
2018,12,11,14,15,872.0,56.0,2.9,13.6,386.5,396.53,308.42
2018,12,11,14,30,853.0,54.0,2.8,13.4,354.0,336.12,253.49
2018,12,11,14,45,825.5,52.0,2.7,13.15,316.5,274.58,197.26
2018,12,11,15,0,798.0,50.0,2.6,12.9,279.0,214.32,142.73
2018,12,11,15,15,756.0,47.0,2.6,12.9,238.0,154.28,91.84
2018,12,11,15,30,714.0,44.0,2.6,12.9,197.0,99.0,51.69
2018,12,11,15,45,646.0,39.0,1.95,11.25,154.5,46.46,26.98
2018,12,11,16,0,578.0,34.0,1.3,9.6,112.0,31.55,22.36
2018,12,11,16,15,446.0,27.0,1.3,9.1,74.0,24.79,15.19
2018,12,11,16,30,314.0,20.0,1.3,8.6,36.0,16.77,0.0
2018,12,11,16,45,157.0,10.0,1.25,8.05,18.0,7.87,0.0
2018,12,11,17,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,12,7,15,59.5,9.5,1.2,8.35,12.5,54.87,0.0
2018,12,12,7,30,119.0,19.0,1.3,8.8,25.0,156.8,36.79
2018,12,12,7,45,322.0,28.0,1.45,9.2,67.5,369.64,293.13
2018,12,12,8,0,525.0,37.0,1.6,9.6,110.0,567.81,461.7
2018,12,12,8,15,508.5,48.0,1.8,9.95,138.0,578.13,475.63
2018,12,12,8,30,492.0,59.0,2.0,10.3,166.0,585.92,485.68
2018,12,12,8,45,375.5,82.0,2.25,10.65,173.0,505.41,424.19
2018,12,12,9,0,259.0,105.0,2.5,11.0,180.0,403.51,341.37
2018,12,12,9,15,367.0,106.0,2.6,11.35,227.5,530.74,445.49
2018,12,12,9,30,475.0,107.0,2.7,11.7,275.0,635.52,526.28
2018,12,12,9,45,617.5,93.0,2.8,12.05,331.5,764.98,622.9
2018,12,12,10,0,760.0,79.0,2.9,12.4,388.0,874.05,700.95
2018,12,12,10,15,833.5,69.5,2.95,12.8,427.5,925.35,735.11
2018,12,12,10,30,907.0,60.0,3.0,13.2,467.0,959.91,757.43
2018,12,12,10,45,907.5,62.5,3.05,13.6,483.5,948.24,747.17
2018,12,12,11,0,908.0,65.0,3.1,14.0,500.0,933.02,734.97
2018,12,12,11,15,923.0,63.5,3.1,14.25,514.5,922.1,726.05
2018,12,12,11,30,938.0,62.0,3.1,14.5,529.0,907.17,714.43
2018,12,12,11,45,941.0,61.5,3.1,14.7,533.0,879.35,693.89
2018,12,12,12,0,944.0,61.0,3.1,14.9,537.0,848.16,671.12
2018,12,12,12,15,940.0,62.0,3.1,15.0,533.0,810.15,643.67
2018,12,12,12,30,936.0,63.0,3.1,15.1,529.0,769.46,614.19
2018,12,12,12,45,927.5,64.0,3.1,15.15,517.0,723.17,580.51
2018,12,12,13,0,919.0,65.0,3.1,15.2,505.0,674.99,542.65
2018,12,12,13,15,910.5,64.0,3.1,15.05,486.0,622.93,501.22
2018,12,12,13,30,902.0,63.0,3.1,14.9,467.0,569.56,457.58
2018,12,12,13,45,889.0,62.0,3.05,14.8,441.0,512.89,409.84
2018,12,12,14,0,876.0,61.0,3.0,14.7,415.0,455.84,360.39
2018,12,12,14,15,849.5,59.5,2.9,14.45,381.0,393.01,305.24
2018,12,12,14,30,823.0,58.0,2.8,14.2,347.0,332.1,250.47
2018,12,12,14,45,783.0,56.5,2.65,13.9,308.0,268.69,193.51
2018,12,12,15,0,743.0,55.0,2.5,13.6,269.0,209.21,140.5
2018,12,12,15,15,675.5,52.0,2.5,13.6,224.5,148.6,90.4
2018,12,12,15,30,608.0,49.0,2.5,13.6,180.0,93.49,50.62
2018,12,12,15,45,542.5,42.5,1.85,11.95,140.5,45.67,26.55
2018,12,12,16,0,477.0,36.0,1.2,10.3,101.0,30.11,21.04
2018,12,12,16,15,384.0,28.5,1.2,9.75,68.5,23.79,14.34
2018,12,12,16,30,291.0,21.0,1.2,9.2,36.0,17.58,0.0
2018,12,12,16,45,145.5,10.5,1.2,8.65,18.0,8.26,0.0
2018,12,12,17,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,13,7,15,148.5,10.5,1.4,4.25,18.0,126.39,0.0
2018,12,13,7,30,297.0,21.0,1.5,5.1,36.0,306.08,46.19
2018,12,13,7,45,428.0,28.0,1.65,5.95,73.5,445.8,352.57
2018,12,13,8,0,559.0,35.0,1.8,6.8,111.0,583.37,478.15
2018,12,13,8,15,627.5,39.5,1.9,7.45,152.5,665.35,547.25
2018,12,13,8,30,696.0,44.0,2.0,8.1,194.0,747.05,612.15
2018,12,13,8,45,739.0,47.0,2.15,8.75,234.5,802.08,654.32
2018,12,13,9,0,782.0,50.0,2.3,9.4,275.0,855.27,693.31
2018,12,13,9,15,810.0,52.5,2.3,10.05,312.0,890.93,716.71
2018,12,13,9,30,838.0,55.0,2.3,10.7,349.0,912.7,729.4
2018,12,13,9,45,857.0,56.5,2.3,11.3,380.5,931.8,740.02
2018,12,13,10,0,876.0,58.0,2.3,11.9,412.0,947.58,748.11
2018,12,13,10,15,889.0,59.0,2.35,12.55,437.5,953.27,749.46
2018,12,13,10,30,902.0,60.0,2.4,13.2,463.0,955.3,748.44
2018,12,13,10,45,909.5,61.0,2.4,13.8,481.5,948.35,740.95
2018,12,13,11,0,917.0,62.0,2.4,14.4,500.0,937.7,731.15
2018,12,13,11,15,921.5,62.5,2.4,14.75,511.5,919.95,717.3
2018,12,13,11,30,926.0,63.0,2.4,15.1,523.0,898.63,701.18
2018,12,13,11,45,926.5,63.5,2.4,15.4,526.5,870.41,680.5
2018,12,13,12,0,927.0,64.0,2.4,15.7,530.0,839.0,657.67
2018,12,13,12,15,922.5,64.5,2.4,15.9,525.5,800.63,630.14
2018,12,13,12,30,918.0,65.0,2.4,16.1,521.0,759.7,600.72
2018,12,13,12,45,909.0,66.0,2.4,16.3,509.0,713.87,567.54
2018,12,13,13,0,900.0,67.0,2.4,16.5,497.0,666.23,530.31
2018,12,13,13,15,890.5,66.0,2.35,16.55,478.0,614.53,489.2
2018,12,13,13,30,881.0,65.0,2.3,16.6,459.0,561.64,446.14
2018,12,13,13,45,866.5,63.5,2.3,16.65,433.0,504.81,399.05
2018,12,13,14,0,852.0,62.0,2.3,16.7,407.0,447.83,350.44
2018,12,13,14,15,832.0,60.5,2.1,16.45,375.5,389.82,299.63
2018,12,13,14,30,812.0,59.0,1.9,16.2,344.0,331.09,247.16
2018,12,13,14,45,782.0,56.5,1.65,15.95,307.0,270.01,192.47
2018,12,13,15,0,752.0,54.0,1.4,15.7,270.0,211.73,140.64
2018,12,13,15,15,707.5,50.5,1.4,15.7,230.0,153.46,92.03
2018,12,13,15,30,663.0,47.0,1.4,15.7,190.0,100.31,53.44
2018,12,13,15,45,593.5,42.0,1.2,14.05,149.0,50.59,28.97
2018,12,13,16,0,524.0,37.0,1.0,12.4,108.0,31.2,21.8
2018,12,13,16,15,396.0,29.0,1.05,11.95,71.5,24.25,14.61
2018,12,13,16,30,268.0,21.0,1.1,11.5,35.0,17.52,0.0
2018,12,13,16,45,134.0,10.5,1.15,11.0,17.5,8.26,0.0
2018,12,13,17,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,14,7,15,12.5,8.5,2.8,9.8,9.0,16.62,0.0
2018,12,14,7,30,25.0,17.0,2.9,10.0,18.0,47.9,0.0
2018,12,14,7,45,30.0,32.5,3.0,10.25,35.5,69.56,51.01
2018,12,14,8,0,35.0,48.0,3.1,10.5,53.0,91.9,73.34
2018,12,14,8,15,49.5,64.5,3.2,10.7,74.0,123.84,102.27
2018,12,14,8,30,64.0,81.0,3.3,10.9,95.0,155.51,130.51
2018,12,14,8,45,50.5,84.0,3.4,11.15,96.5,138.28,115.66
2018,12,14,9,0,37.0,87.0,3.5,11.4,98.0,123.73,102.71
2018,12,14,9,15,18.5,69.5,3.6,11.6,75.0,80.6,64.9
2018,12,14,9,30,0.0,52.0,3.7,11.8,52.0,39.78,28.77
2018,12,14,9,45,1.5,76.5,3.75,12.0,77.0,60.85,46.87
2018,12,14,10,0,3.0,101.0,3.8,12.2,102.0,85.08,67.46
2018,12,14,10,15,67.5,141.0,3.85,12.3,171.0,203.1,169.46
2018,12,14,10,30,132.0,181.0,3.9,12.4,240.0,331.78,276.68
2018,12,14,10,45,190.5,192.5,4.0,12.5,281.5,394.89,328.61
2018,12,14,11,0,249.0,204.0,4.1,12.6,323.0,476.49,394.14
2018,12,14,11,15,274.5,206.0,4.1,12.65,340.0,491.34,405.54
2018,12,14,11,30,300.0,208.0,4.1,12.7,357.0,504.05,415.47
2018,12,14,11,45,217.0,213.5,4.1,12.75,321.5,407.5,336.47
2018,12,14,12,0,134.0,219.0,4.1,12.8,286.0,335.44,276.17
2018,12,14,12,15,147.5,221.5,4.0,12.85,295.0,340.05,280.0
2018,12,14,12,30,161.0,224.0,3.9,12.9,304.0,343.17,282.36
2018,12,14,12,45,163.5,215.5,3.85,12.95,295.0,325.35,267.68
2018,12,14,13,0,166.0,207.0,3.8,13.0,286.0,307.35,252.8
2018,12,14,13,15,180.0,197.5,3.7,13.0,280.5,295.01,242.53
2018,12,14,13,30,194.0,188.0,3.6,13.0,275.0,281.29,230.82
2018,12,14,13,45,251.5,169.0,3.5,13.05,275.0,288.42,235.78
2018,12,14,14,0,309.0,150.0,3.4,13.1,275.0,278.69,225.96
2018,12,14,14,15,287.0,142.5,3.1,13.0,251.5,242.47,194.29
2018,12,14,14,30,265.0,135.0,2.8,12.9,228.0,208.49,164.42
2018,12,14,14,45,255.0,121.5,2.45,12.75,203.5,175.05,134.7
2018,12,14,15,0,245.0,108.0,2.1,12.6,179.0,142.97,106.29
2018,12,14,15,15,264.5,90.0,2.1,12.6,156.0,113.23,79.34
2018,12,14,15,30,284.0,72.0,2.1,12.6,133.0,83.14,54.3
2018,12,14,15,45,256.5,58.0,1.55,11.85,104.0,50.07,33.22
2018,12,14,16,0,229.0,44.0,1.0,11.1,75.0,33.06,23.57
2018,12,14,16,15,165.5,32.0,1.0,10.7,50.0,24.12,14.63
2018,12,14,16,30,102.0,20.0,1.0,10.3,25.0,15.13,0.0
2018,12,14,16,45,51.0,10.0,1.0,9.9,12.5,7.87,0.0
2018,12,14,17,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,15,7,15,53.0,9.0,1.5,6.7,11.5,49.12,0.0
2018,12,15,7,30,106.0,18.0,1.6,7.0,23.0,141.68,0.0
2018,12,15,7,45,227.0,30.5,1.65,7.3,56.0,288.83,227.52
2018,12,15,8,0,348.0,43.0,1.7,7.6,89.0,415.63,345.42
2018,12,15,8,15,514.5,43.5,1.7,8.0,138.5,576.37,477.61
2018,12,15,8,30,681.0,44.0,1.7,8.4,188.0,731.97,598.36
2018,12,15,8,45,725.5,47.0,1.65,8.8,228.5,788.35,639.43
2018,12,15,9,0,770.0,50.0,1.6,9.2,269.0,842.94,677.81
2018,12,15,9,15,752.5,59.5,1.6,9.8,296.5,844.34,676.41
2018,12,15,9,30,735.0,69.0,1.6,10.4,324.0,841.81,672.3
2018,12,15,9,45,648.5,91.5,1.6,11.05,332.0,793.12,634.64
2018,12,15,10,0,562.0,114.0,1.6,11.7,340.0,731.27,587.58
2018,12,15,10,15,529.0,130.0,1.6,12.35,353.0,703.07,565.17
2018,12,15,10,30,496.0,146.0,1.6,13.0,366.0,681.97,547.72
2018,12,15,10,45,638.5,119.0,1.6,13.65,414.5,783.54,619.77
2018,12,15,11,0,781.0,92.0,1.6,14.3,463.0,861.43,671.49
2018,12,15,11,15,834.5,81.5,1.5,14.65,486.5,877.13,678.76
2018,12,15,11,30,888.0,71.0,1.4,15.0,510.0,876.99,675.84
2018,12,15,11,45,846.5,81.5,1.35,15.4,503.0,835.65,645.4
2018,12,15,12,0,805.0,92.0,1.3,15.8,496.0,783.35,607.79
2018,12,15,12,15,589.5,140.0,1.2,15.95,434.5,639.5,502.74
2018,12,15,12,30,374.0,188.0,1.1,16.1,373.0,477.74,379.67
2018,12,15,12,45,367.0,179.5,1.0,16.25,358.0,444.09,354.23
2018,12,15,13,0,360.0,171.0,0.9,16.4,343.0,410.42,327.41
2018,12,15,13,15,580.5,122.0,0.9,16.4,387.0,494.92,392.24
2018,12,15,13,30,801.0,73.0,0.9,16.4,431.0,532.5,418.24
2018,12,15,13,45,799.0,68.5,0.9,16.4,408.5,482.03,376.59
2018,12,15,14,0,797.0,64.0,0.9,16.4,386.0,430.33,333.42
2018,12,15,14,15,780.0,62.0,0.85,16.2,357.0,374.31,285.6
2018,12,15,14,30,763.0,60.0,0.8,16.0,328.0,319.07,237.14
2018,12,15,14,45,690.5,63.5,0.8,15.8,286.5,254.84,182.55
2018,12,15,15,0,618.0,67.0,0.8,15.6,245.0,196.46,133.4
2018,12,15,15,15,515.5,66.0,0.8,15.6,199.5,138.76,88.17
2018,12,15,15,30,413.0,65.0,0.8,15.6,154.0,90.3,54.32
2018,12,15,15,45,359.0,54.5,0.75,14.35,120.0,51.31,31.9
2018,12,15,16,0,305.0,44.0,0.7,13.1,86.0,33.5,23.77
2018,12,15,16,15,235.5,31.5,0.75,12.65,57.0,24.05,14.48
2018,12,15,16,30,166.0,19.0,0.8,12.2,28.0,15.54,0.0
2018,12,15,16,45,83.0,9.5,0.85,11.7,14.0,7.47,0.0
2018,12,15,17,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,16,7,15,56.0,9.0,1.5,8.05,11.5,51.44,0.0
2018,12,16,7,30,112.0,18.0,1.8,8.7,23.0,145.96,0.0
2018,12,16,7,45,170.0,31.0,2.05,9.3,48.5,241.72,187.23
2018,12,16,8,0,228.0,44.0,2.3,9.9,74.0,310.39,258.21
2018,12,16,8,15,268.0,57.5,2.45,10.35,105.0,367.08,309.52
2018,12,16,8,30,308.0,71.0,2.6,10.8,136.0,424.83,359.37
2018,12,16,8,45,353.0,81.0,2.75,11.25,169.5,482.49,407.17
2018,12,16,9,0,398.0,91.0,2.9,11.7,203.0,540.31,453.41
2018,12,16,9,15,328.0,107.5,3.0,12.25,208.0,494.99,415.09
2018,12,16,9,30,258.0,124.0,3.1,12.8,213.0,422.91,354.97
2018,12,16,9,45,151.5,136.5,3.25,13.3,190.0,309.44,259.22
2018,12,16,10,0,45.0,149.0,3.4,13.8,167.0,196.44,161.69
2018,12,16,10,15,80.5,168.0,3.45,14.1,202.5,250.7,207.5
2018,12,16,10,30,116.0,187.0,3.5,14.4,238.0,325.03,268.12
2018,12,16,10,45,82.5,167.5,3.5,14.7,204.5,241.71,198.82
2018,12,16,11,0,49.0,148.0,3.5,15.0,171.0,183.92,150.0
2018,12,16,11,15,32.5,149.0,3.5,15.15,164.5,167.19,135.38
2018,12,16,11,30,16.0,150.0,3.5,15.3,158.0,138.18,110.6
2018,12,16,11,45,24.5,166.5,3.45,15.45,179.0,174.11,140.34
2018,12,16,12,0,33.0,183.0,3.4,15.6,200.0,196.2,158.4
2018,12,16,12,15,48.5,170.5,3.25,15.5,195.0,192.02,155.46
2018,12,16,12,30,64.0,158.0,3.1,15.4,190.0,187.39,152.11
2018,12,16,12,45,133.0,174.0,2.95,15.35,238.0,261.46,213.66
2018,12,16,13,0,202.0,190.0,2.8,15.3,286.0,314.13,256.37
2018,12,16,13,15,225.0,188.5,2.75,15.2,292.0,326.41,265.56
2018,12,16,13,30,248.0,187.0,2.7,15.1,298.0,322.2,261.5
2018,12,16,13,45,208.0,179.0,2.6,14.95,268.5,267.55,216.54
2018,12,16,14,0,168.0,171.0,2.5,14.8,239.0,228.09,183.77
2018,12,16,14,15,172.0,149.5,2.4,14.6,214.5,198.09,158.28
2018,12,16,14,30,176.0,128.0,2.3,14.4,190.0,168.32,132.43
2018,12,16,14,45,130.5,118.0,2.2,14.15,161.5,134.72,104.54
2018,12,16,15,0,85.0,108.0,2.1,13.9,133.0,106.54,81.8
2018,12,16,15,15,67.5,92.0,2.1,13.9,110.0,81.46,60.98
2018,12,16,15,30,50.0,76.0,2.1,13.9,87.0,62.16,45.45
2018,12,16,15,45,38.5,60.5,2.0,13.2,68.0,45.97,32.83
2018,12,16,16,0,27.0,45.0,1.9,12.5,49.0,33.39,23.72
2018,12,16,16,15,20.0,30.0,2.0,12.35,32.5,22.64,13.33
2018,12,16,16,30,13.0,15.0,2.1,12.2,16.0,11.69,0.0
2018,12,16,16,45,6.5,7.5,2.15,12.05,8.0,5.9,0.0
2018,12,16,17,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,17,7,15,111.5,9.5,1.5,8.4,14.5,95.67,0.0
2018,12,17,7,30,223.0,19.0,1.7,8.7,29.0,237.01,0.0
2018,12,17,7,45,370.0,27.5,1.9,9.0,65.5,408.4,311.88
2018,12,17,8,0,517.0,36.0,2.1,9.3,102.0,557.13,453.23
2018,12,17,8,15,593.5,40.5,2.1,9.5,143.0,632.96,518.84
2018,12,17,8,30,670.0,45.0,2.1,9.7,184.0,721.92,590.19
2018,12,17,8,45,718.0,48.0,2.1,9.85,225.0,781.74,636.21
2018,12,17,9,0,766.0,51.0,2.1,10.0,266.0,839.82,678.87
2018,12,17,9,15,792.0,54.0,2.1,10.35,302.5,874.5,702.39
2018,12,17,9,30,818.0,57.0,2.1,10.7,339.0,906.34,723.18
2018,12,17,9,45,834.0,60.0,2.1,11.0,370.5,925.26,734.39
2018,12,17,10,0,850.0,63.0,2.1,11.3,402.0,940.73,743.09
2018,12,17,10,15,865.5,64.5,2.1,11.65,428.5,938.91,739.48
2018,12,17,10,30,881.0,66.0,2.1,12.0,455.0,944.56,741.41
2018,12,17,10,45,881.0,68.5,2.1,12.35,471.5,933.16,731.46
2018,12,17,11,0,881.0,71.0,2.1,12.7,488.0,918.33,719.46
2018,12,17,11,15,764.0,101.0,2.1,12.85,469.0,843.8,665.91
2018,12,17,11,30,647.0,131.0,2.1,13.0,450.0,752.51,599.98
2018,12,17,11,45,781.0,99.5,2.05,13.15,488.0,802.35,636.05
2018,12,17,12,0,915.0,68.0,2.0,13.3,526.0,837.92,660.1
2018,12,17,12,15,912.0,68.0,2.05,13.3,522.0,800.85,633.71
2018,12,17,12,30,909.0,68.0,2.1,13.3,518.0,761.16,605.96
2018,12,17,12,45,899.0,68.5,2.1,13.3,505.5,714.7,572.61
2018,12,17,13,0,889.0,69.0,2.1,13.3,493.0,666.55,535.46
2018,12,17,13,15,778.5,87.5,2.1,13.3,448.5,579.82,467.21
2018,12,17,13,30,668.0,106.0,2.1,13.3,404.0,496.45,400.62
2018,12,17,13,45,541.5,119.5,2.15,13.3,352.5,406.19,327.79
2018,12,17,14,0,415.0,133.0,2.2,13.3,301.0,322.29,259.19
2018,12,17,14,15,379.5,128.5,2.15,13.2,273.0,276.43,220.09
2018,12,17,14,30,344.0,124.0,2.1,13.1,245.0,234.06,183.4
2018,12,17,14,45,202.5,116.5,2.05,13.0,186.0,158.25,122.29
2018,12,17,15,0,61.0,109.0,2.0,12.9,127.0,99.13,76.77
2018,12,17,15,15,34.0,93.0,2.0,12.9,103.0,77.19,59.1
2018,12,17,15,30,7.0,77.0,2.0,12.9,79.0,58.33,44.11
2018,12,17,15,45,3.5,61.0,1.5,11.75,62.0,45.22,33.04
2018,12,17,16,0,0.0,45.0,1.0,10.6,45.0,33.3,23.89
2018,12,17,16,15,1.5,30.5,1.05,10.15,30.5,22.81,13.71
2018,12,17,16,30,3.0,16.0,1.1,9.7,16.0,12.22,0.0
2018,12,17,16,45,1.5,8.0,1.1,9.3,8.0,6.29,0.0
2018,12,17,17,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,6.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.35,6.35,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.3,6.25,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,12,18,7,15,33.0,8.0,0.35,6.55,9.5,32.36,0.0
2018,12,18,7,30,66.0,16.0,0.4,6.9,19.0,66.74,0.0
2018,12,18,7,45,301.0,24.5,0.4,7.25,60.0,344.5,261.3
2018,12,18,8,0,536.0,33.0,0.4,7.6,101.0,557.86,445.56
2018,12,18,8,15,615.0,37.0,0.45,8.05,142.5,648.18,518.1
2018,12,18,8,30,694.0,41.0,0.5,8.5,184.0,738.61,587.15
2018,12,18,8,45,739.5,44.0,0.5,9.0,225.0,796.06,628.06
2018,12,18,9,0,785.0,47.0,0.5,9.5,266.0,851.89,665.86
2018,12,18,9,15,813.0,49.0,0.75,10.3,303.0,876.42,684.71
2018,12,18,9,30,841.0,51.0,1.0,11.1,340.0,908.62,708.43
2018,12,18,9,45,860.5,52.5,1.2,11.85,372.0,928.82,722.31
2018,12,18,10,0,880.0,54.0,1.4,12.6,404.0,945.73,733.69
2018,12,18,10,15,893.5,55.0,1.5,13.05,430.0,952.54,737.27
2018,12,18,10,30,907.0,56.0,1.6,13.5,456.0,955.69,738.49
2018,12,18,10,45,916.0,57.0,1.75,13.95,475.5,950.79,734.98
2018,12,18,11,0,925.0,58.0,1.9,14.4,495.0,942.11,728.97
2018,12,18,11,15,929.5,58.5,2.0,14.6,507.0,924.88,717.18
2018,12,18,11,30,934.0,59.0,2.1,14.8,519.0,904.05,703.01
2018,12,18,11,45,935.5,59.0,2.15,14.95,523.0,876.47,683.77
2018,12,18,12,0,937.0,59.0,2.2,15.1,527.0,845.62,662.26
2018,12,18,12,15,935.0,59.0,2.3,15.2,523.5,808.87,637.02
2018,12,18,12,30,933.0,59.0,2.4,15.3,520.0,769.33,609.55
2018,12,18,12,45,928.5,59.0,2.5,15.35,509.5,725.44,578.67
2018,12,18,13,0,924.0,59.0,2.6,15.4,499.0,679.33,544.0
2018,12,18,13,15,915.5,58.0,2.6,15.3,480.5,627.64,503.21
2018,12,18,13,30,907.0,57.0,2.6,15.2,462.0,574.59,460.24
2018,12,18,13,45,893.5,56.0,2.65,15.15,437.0,517.89,413.21
2018,12,18,14,0,880.0,55.0,2.7,15.1,412.0,460.84,364.38
2018,12,18,14,15,860.5,53.5,2.65,14.9,380.5,400.82,311.75
2018,12,18,14,30,841.0,52.0,2.6,14.7,349.0,341.65,258.49
2018,12,18,14,45,813.0,50.0,2.5,14.45,312.5,280.75,203.22
2018,12,18,15,0,785.0,48.0,2.4,14.2,276.0,221.29,149.41
2018,12,18,15,15,744.5,45.0,2.4,14.2,236.0,161.99,98.41
2018,12,18,15,30,704.0,42.0,2.4,14.2,196.0,107.21,56.7
2018,12,18,15,45,638.5,38.0,1.8,12.75,155.0,55.41,28.7
2018,12,18,16,0,573.0,34.0,1.2,11.3,114.0,31.51,22.23
2018,12,18,16,15,445.0,27.5,1.2,10.75,76.5,25.2,15.73
2018,12,18,16,30,317.0,21.0,1.2,10.2,39.0,17.57,0.69
2018,12,18,16,45,158.5,10.5,1.2,9.7,19.5,8.26,0.0
2018,12,18,17,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,19,7,15,124.5,9.0,0.55,7.9,14.0,105.3,0.0
2018,12,19,7,30,249.0,18.0,0.6,8.2,28.0,218.2,0.0
2018,12,19,7,45,381.5,25.5,0.65,8.45,62.5,412.85,306.01
2018,12,19,8,0,514.0,33.0,0.7,8.7,97.0,537.79,430.3
2018,12,19,8,15,548.0,42.0,0.8,9.05,133.5,603.16,487.19
2018,12,19,8,30,582.0,51.0,0.9,9.4,170.0,656.61,531.47
2018,12,19,8,45,578.0,60.5,1.0,9.75,199.5,674.0,546.56
2018,12,19,9,0,574.0,70.0,1.1,10.1,229.0,688.81,558.58
2018,12,19,9,15,602.0,77.5,1.3,10.6,264.5,729.42,589.43
2018,12,19,9,30,630.0,85.0,1.5,11.1,300.0,767.8,617.47
2018,12,19,9,45,627.0,93.0,1.7,11.65,324.0,773.92,621.36
2018,12,19,10,0,624.0,101.0,1.9,12.2,348.0,777.14,623.22
2018,12,19,10,15,716.0,90.0,2.0,12.65,391.0,845.84,671.71
2018,12,19,10,30,808.0,79.0,2.1,13.1,434.0,903.45,710.75
2018,12,19,10,45,816.5,79.5,2.25,13.55,451.5,898.34,705.92
2018,12,19,11,0,825.0,80.0,2.4,14.0,469.0,889.69,699.31
2018,12,19,11,15,867.0,73.0,2.45,14.25,491.0,888.16,697.49
2018,12,19,11,30,909.0,66.0,2.5,14.5,513.0,892.04,699.58
2018,12,19,11,45,894.5,71.0,2.55,14.8,514.0,857.81,674.6
2018,12,19,12,0,880.0,76.0,2.6,15.1,515.0,821.09,648.15
2018,12,19,12,15,873.5,76.5,2.6,15.15,510.5,790.9,626.61
2018,12,19,12,30,867.0,77.0,2.6,15.2,506.0,749.93,597.08
2018,12,19,12,45,891.0,70.5,2.55,15.25,503.0,713.97,570.88
2018,12,19,13,0,915.0,64.0,2.5,15.3,500.0,680.62,544.62
2018,12,19,13,15,908.0,62.5,2.35,15.25,482.0,629.66,503.62
2018,12,19,13,30,901.0,61.0,2.2,15.2,464.0,577.22,460.66
2018,12,19,13,45,861.5,63.5,2.05,15.1,432.0,511.37,406.44
2018,12,19,14,0,822.0,66.0,1.9,15.0,400.0,449.7,354.32
2018,12,19,14,15,803.0,64.0,1.75,14.75,369.5,391.53,303.79
2018,12,19,14,30,784.0,62.0,1.6,14.5,339.0,334.29,252.78
